Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 01/02  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/02  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/02  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/02  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/02  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/02  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/02  07:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,134.682318179,134.682318179
 01/02  08:00:00,27.738157983,9.18884213395,0.0,0.0,7.2973015344,3.595347648,104.214507272,104.214507272
 01/02  09:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,87.2857174159,87.2857174159
 01/02  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,66.3814554874,66.3814554874
 01/02  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,54.8510581317,54.8510581317
 01/02  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,37.8808514055,37.8808514055
 01/02  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,28.2791040217,28.2791040217
 01/02  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,21.1094911077,21.1094911077
 01/02  15:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,16.869581076,16.869581076
 01/02  16:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,13.7537623605,13.7537623605
 01/02  17:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,18.8089673186,18.8089673186
 01/02  18:00:00,57.7728979134,9.18884213395,0.0,0.0,32.8378569048,8.089532208,27.9899390832,27.9899390832
 01/02  19:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,34.1189771534,34.1189771534
 01/02  20:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,43.4689878745,43.4689878745
 01/02  21:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,46.5197614139,46.5197614139
 01/02  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/02  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/02  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/03  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/03  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/03  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/03  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/03  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/03  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/03  07:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,155.005165651,155.005165651
 01/03  08:00:00,27.738157983,9.18884213395,0.0,0.0,7.2973015344,3.595347648,127.889433773,127.889433773
 01/03  09:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,108.626102307,108.626102307
 01/03  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,79.2550190672,79.2550190672
 01/03  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,67.9849427303,67.9849427303
 01/03  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,60.7840311963,60.7840311963
 01/03  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,61.3935485147,61.3935485147
 01/03  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,63.682239404,63.682239404
 01/03  15:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,67.9362077898,67.9362077898
 01/03  16:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,74.4082913648,74.4082913648
 01/03  17:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,84.5139123159,84.5139123159
 01/03  18:00:00,57.7728979134,9.18884213395,0.0,0.0,32.8378569048,8.089532208,94.3302948193,94.3302948193
 01/03  19:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,101.437408815,101.437408815
 01/03  20:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,112.235014454,112.235014454
 01/03  21:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,120.041710283,120.041710283
 01/03  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/03  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/03  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/04  01:00:00,15.1553382473,0.0483390396538,0.0,0.0,1.8243253836,1.797673824,1.3803758103,1.3803758103
 01/04  02:00:00,15.205740465,0.0987412574001,0.0,0.0,1.8243253836,1.797673824,2.72315254428,2.72315254428
 01/04  03:00:00,15.2794108991,0.172411691498,0.0,0.0,1.8243253836,1.797673824,4.60915513549,4.60915513549
 01/04  04:00:00,15.3220602582,0.215061050644,0.0,0.0,1.8243253836,1.797673824,5.75101916395,5.75101916395
 01/04  05:00:00,15.3974823447,0.290483137122,0.0,0.0,1.8243253836,1.797673824,7.73240225346,7.73240225346
 01/04  06:00:00,15.5316402161,0.424641008547,0.0,0.0,1.8243253836,1.797673824,11.6217743461,11.6217743461
 01/04  07:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,242.447185112,242.447185112
 01/04  08:00:00,27.738157983,9.18884213395,0.0,0.0,7.2973015344,3.595347648,207.321730048,207.321730048
 01/04  09:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,175.638666407,175.638666407
 01/04  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,135.632926709,135.632926709
 01/04  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,110.995808918,110.995808918
 01/04  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,82.4330045938,82.4330045938
 01/04  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,65.0226288161,65.0226288161
 01/04  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,52.3396076067,52.3396076067
 01/04  15:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,41.857831028,41.857831028
 01/04  16:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,31.0602235705,31.0602235705
 01/04  17:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,34.1399172384,34.1399172384
 01/04  18:00:00,57.7728979134,9.18884213395,0.0,0.0,32.8378569048,8.089532208,50.0607063776,50.0607063776
 01/04  19:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,67.3754449123,67.3754449123
 01/04  20:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,83.9490456171,83.9490456171
 01/04  21:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,95.1277985108,95.1277985108
 01/04  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/04  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/04  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/05  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/05  02:00:00,15.1558952615,0.0488960538907,0.0,0.0,1.8243253836,1.797673824,1.39639586967,1.39639586967
 01/05  03:00:00,15.1775653524,0.0705661447629,0.0,0.0,1.8243253836,1.797673824,2.00436859899,2.00436859899
 01/05  04:00:00,15.24321518,0.136215972382,0.0,0.0,1.8243253836,1.797673824,3.66570489853,3.66570489853
 01/05  05:00:00,15.2974266478,0.190427440155,0.0,0.0,1.8243253836,1.797673824,5.07992268652,5.07992268652
 01/05  06:00:00,15.288503534,0.181504326404,0.0,0.0,1.8243253836,1.797673824,4.84576622552,4.84576622552
 01/05  07:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,222.525383607,222.525383607
 01/05  08:00:00,27.738157983,9.18884213395,0.0,0.0,7.2973015344,3.595347648,177.088071864,177.088071864
 01/05  09:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,146.831364146,146.831364146
 01/05  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,119.777559625,119.777559625
 01/05  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,104.010881155,104.010881155
 01/05  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,74.1657033941,74.1657033941
 01/05  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,59.7549299277,59.7549299277
 01/05  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,50.5267913313,50.5267913313
 01/05  15:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,43.5721925629,43.5721925629
 01/05  16:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,36.4663231934,36.4663231934
 01/05  17:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,41.5660354068,41.5660354068
 01/05  18:00:00,57.7728979134,9.18884213395,0.0,0.0,32.8378569048,8.089532208,56.650247859,56.650247859
 01/05  19:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,66.9182344574,66.9182344574
 01/05  20:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,81.2656949257,81.2656949257
 01/05  21:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,88.6136857781,88.6136857781
 01/05  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/05  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/05  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/06  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/06  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/06  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/06  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/06  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/06  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/06  07:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,172.963173414,172.963173414
 01/06  08:00:00,27.738157983,9.18884213395,0.0,0.0,7.2973015344,3.595347648,136.777215416,136.777215416
 01/06  09:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,124.634051396,124.634051396
 01/06  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,105.734802888,105.734802888
 01/06  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,93.7277792605,93.7277792605
 01/06  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,86.2204665808,86.2204665808
 01/06  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,83.0944819889,83.0944819889
 01/06  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,81.9125647621,81.9125647621
 01/06  15:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,79.5987213503,79.5987213503
 01/06  16:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,80.8024003366,80.8024003366
 01/06  17:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,85.5201986674,85.5201986674
 01/06  18:00:00,57.7728979134,9.18884213395,0.0,0.0,32.8378569048,8.089532208,94.1186268034,94.1186268034
 01/06  19:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,101.349377162,101.349377162
 01/06  20:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,112.564680685,112.564680685
 01/06  21:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,119.914509297,119.914509297
 01/06  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/06  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/06  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/07  01:00:00,14.6781037467,0.0205229950541,0.0,0.0,1.8243253836,1.348255368,0.586986456313,0.586986456313
 01/07  02:00:00,14.7039493199,0.0463685683287,0.0,0.0,1.8243253836,1.348255368,1.32179542937,1.32179542937
 01/07  03:00:00,14.733399883,0.0758191313764,0.0,0.0,1.8243253836,1.348255368,2.11014200689,2.11014200689
 01/07  04:00:00,14.8292601043,0.171679352739,0.0,0.0,1.8243253836,1.348255368,4.58714720037,4.58714720037
 01/07  05:00:00,14.8446888355,0.187108083875,0.0,0.0,1.8243253836,1.348255368,4.9866359668,4.9866359668
 01/07  06:00:00,14.9006224971,0.243041745533,0.0,0.0,1.8243253836,1.348255368,6.45094187885,6.45094187885
 01/07  07:00:00,23.8464228856,9.18884213395,0.0,0.0,1.8243253836,1.348255368,237.191858332,237.191858332
 01/07  08:00:00,23.1906703038,9.18884213395,0.0,0.0,3.6486507672,2.696510736,200.648095578,200.648095578
 01/07  09:00:00,24.6289789956,9.18884213395,0.0,0.0,10.9459523016,4.49418456,178.584524244,178.584524244
 01/07  10:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,153.088343757,153.088343757
 01/07  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,135.604301357,135.604301357
 01/07  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,125.418397782,125.418397782
 01/07  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,126.892659369,126.892659369
 01/07  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,122.537667357,122.537667357
 01/07  15:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,119.200762168,119.200762168
 01/07  16:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,116.883436165,116.883436165
 01/07  17:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,121.577397811,121.577397811
 01/07  18:00:00,57.7728979134,9.18884213395,0.0,0.0,32.8378569048,8.089532208,136.526528055,136.526528055
 01/07  19:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,162.131868258,162.131868258
 01/07  20:00:00,36.1139789956,9.18884213395,0.0,0.0,10.9459523016,4.49418456,174.224801569,174.224801569
 01/07  21:00:00,36.1139789956,9.18884213395,0.0,0.0,10.9459523016,4.49418456,179.431338253,179.431338253
 01/07  22:00:00,27.0190036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,191.471412649,191.471412649
 01/07  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/07  24:00:00,14.7842124955,0.126631743882,0.0,0.0,1.8243253836,1.348255368,3.43239308597,3.43239308597
 01/08  01:00:00,14.9004972976,0.242916546,0.0,0.0,1.8243253836,1.348255368,6.49141360542,6.49141360542
 01/08  02:00:00,15.1415876035,0.484006851925,0.0,0.0,1.8243253836,1.348255368,13.0907708801,13.0907708801
 01/08  03:00:00,15.4350194983,0.777438746658,0.0,0.0,1.8243253836,1.348255368,20.9309720943,20.9309720943
 01/08  04:00:00,15.6073068218,0.949726070196,0.0,0.0,1.8243253836,1.348255368,25.5412333907,25.5412333907
 01/08  05:00:00,15.6881124665,1.03053171486,0.0,0.0,1.8243253836,1.348255368,27.6921618626,27.6921618626
 01/08  06:00:00,15.7964622254,1.13888147382,0.0,0.0,1.8243253836,1.348255368,30.6421221691,30.6421221691
 01/08  07:00:00,15.8310071813,1.1734264297,0.0,0.0,1.8243253836,1.348255368,31.5157390185,31.5157390185
 01/08  08:00:00,12.0345015928,1.20525417452,0.0,0.0,1.8243253836,1.348255368,32.4159387015,32.4159387015
 01/08  09:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,250.252015745,250.252015745
 01/08  10:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,233.700890774,233.700890774
 01/08  11:00:00,29.1764666748,9.18884213395,0.0,0.0,14.5946030688,5.393021472,194.370967385,194.370967385
 01/08  12:00:00,29.1764666748,9.18884213395,0.0,0.0,14.5946030688,5.393021472,170.998129559,170.998129559
 01/08  13:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,147.207006566,147.207006566
 01/08  14:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,133.354492102,133.354492102
 01/08  15:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,121.597757316,121.597757316
 01/08  16:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,116.593566403,116.593566403
 01/08  17:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,123.989047639,123.989047639
 01/08  18:00:00,36.8331333414,9.18884213395,0.0,0.0,14.5946030688,5.393021472,169.629516824,169.629516824
 01/08  19:00:00,31.5664913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,192.856882025,192.856882025
 01/08  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/08  21:00:00,14.7006979931,0.0431172414801,0.0,0.0,1.8243253836,1.348255368,1.22473174501,1.22473174501
 01/08  22:00:00,14.9198628219,0.262282070255,0.0,0.0,1.8243253836,1.348255368,6.97636440295,6.97636440295
 01/08  23:00:00,15.0171983518,0.35961760021,0.0,0.0,1.8243253836,1.348255368,9.72876676518,9.72876676518
 01/08  24:00:00,15.5239008175,0.866320065947,0.0,0.0,1.8243253836,1.348255368,23.2612102128,23.2612102128
 01/09  01:00:00,15.9205099272,0.813510719564,0.0,0.0,1.8243253836,1.797673824,21.8941272245,21.8941272245
 01/09  02:00:00,16.2403530773,1.1333538697,0.0,0.0,1.8243253836,1.797673824,30.4144851718,30.4144851718
 01/09  03:00:00,16.0570001497,0.950000942064,0.0,0.0,1.8243253836,1.797673824,25.567479667,25.567479667
 01/09  04:00:00,16.3932836032,1.28628439562,0.0,0.0,1.8243253836,1.797673824,34.5089172801,34.5089172801
 01/09  05:00:00,16.2234213897,1.11642218209,0.0,0.0,1.8243253836,1.797673824,30.0496844662,30.0496844662
 01/09  06:00:00,16.5777114766,1.47071226895,0.0,0.0,1.8243253836,1.797673824,39.4587718141,39.4587718141
 01/09  07:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,250.666475651,250.666475651
 01/09  08:00:00,27.738157983,9.18884213395,0.0,0.0,7.2973015344,3.595347648,245.322839869,245.322839869
 01/09  09:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,218.095577846,218.095577846
 01/09  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,167.097674213,167.097674213
 01/09  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,127.42958429,127.42958429
 01/09  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,95.1264349204,95.1264349204
 01/09  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,72.1951925071,72.1951925071
 01/09  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,57.4497795441,57.4497795441
 01/09  15:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,47.6004009853,47.6004009853
 01/09  16:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,34.0564990406,34.0564990406
 01/09  17:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,36.1250639406,36.1250639406
 01/09  18:00:00,57.7728979134,9.18884213395,0.0,0.0,32.8378569048,8.089532208,57.1815213595,57.1815213595
 01/09  19:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,74.826137889,74.826137889
 01/09  20:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,85.2330830855,85.2330830855
 01/09  21:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,90.4501250934,90.4501250934
 01/09  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/09  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/09  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/10  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/10  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/10  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/10  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/10  05:00:00,15.1339973854,0.0269981777536,0.0,0.0,1.8243253836,1.797673824,0.77005476756,0.77005476756
 01/10  06:00:00,15.1622717609,0.0552725532879,0.0,0.0,1.8243253836,1.797673824,1.57723149173,1.57723149173
 01/10  07:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,200.42826239,200.42826239
 01/10  08:00:00,27.738157983,9.18884213395,0.0,0.0,7.2973015344,3.595347648,160.377612794,160.377612794
 01/10  09:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,134.942448331,134.942448331
 01/10  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,102.918957657,102.918957657
 01/10  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,89.202522439,89.202522439
 01/10  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,73.4940340346,73.4940340346
 01/10  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,63.7474624696,63.7474624696
 01/10  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,57.8269798006,57.8269798006
 01/10  15:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,52.4137688154,52.4137688154
 01/10  16:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,47.8585464839,47.8585464839
 01/10  17:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,56.2377179839,56.2377179839
 01/10  18:00:00,55.8587312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,75.2977278961,75.2977278961
 01/10  19:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,93.0478221576,93.0478221576
 01/10  20:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,107.165649794,107.165649794
 01/10  21:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,117.570549498,117.570549498
 01/10  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/10  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/10  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/11  01:00:00,15.1275419292,0.0205427215797,0.0,0.0,1.8243253836,1.797673824,0.586647491433,0.586647491433
 01/11  02:00:00,15.1542149341,0.0472157264972,0.0,0.0,1.8243253836,1.797673824,1.34373315112,1.34373315112
 01/11  03:00:00,15.1672311671,0.0602319594756,0.0,0.0,1.8243253836,1.797673824,1.71636439391,1.71636439391
 01/11  04:00:00,15.2480135911,0.141014383479,0.0,0.0,1.8243253836,1.797673824,3.80711081279,3.80711081279
 01/11  05:00:00,15.3002865587,0.193287351091,0.0,0.0,1.8243253836,1.797673824,5.13459823579,5.13459823579
 01/11  06:00:00,15.3176300182,0.210630810634,0.0,0.0,1.8243253836,1.797673824,5.63095475229,5.63095475229
 01/11  07:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,231.978875811,231.978875811
 01/11  08:00:00,27.738157983,9.18884213395,0.0,0.0,7.2973015344,3.595347648,191.339976149,191.339976149
 01/11  09:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,169.065471131,169.065471131
 01/11  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,138.618178885,138.618178885
 01/11  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,117.883997568,117.883997568
 01/11  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,95.9062274785,95.9062274785
 01/11  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,81.465956954,81.465956954
 01/11  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,72.5739718867,72.5739718867
 01/11  15:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,69.4208158818,69.4208158818
 01/11  16:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,68.4307530626,68.4307530626
 01/11  17:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,74.735384782,74.735384782
 01/11  18:00:00,55.8587312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,86.3874555706,86.3874555706
 01/11  19:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,98.737669222,98.737669222
 01/11  20:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,115.092669436,115.092669436
 01/11  21:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,125.256895797,125.256895797
 01/11  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/11  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/11  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/12  01:00:00,15.1542950247,0.0472958171268,0.0,0.0,1.8243253836,1.797673824,1.35166090755,1.35166090755
 01/12  02:00:00,15.1741902316,0.0671910239561,0.0,0.0,1.8243253836,1.797673824,1.90865909386,1.90865909386
 01/12  03:00:00,15.2397173266,0.132718118962,0.0,0.0,1.8243253836,1.797673824,3.57409813593,3.57409813593
 01/12  04:00:00,15.2651180791,0.158118871456,0.0,0.0,1.8243253836,1.797673824,4.26438328833,4.26438328833
 01/12  05:00:00,15.335568739,0.228569531368,0.0,0.0,1.8243253836,1.797673824,6.05490527722,6.05490527722
 01/12  06:00:00,15.4599570971,0.352957889473,0.0,0.0,1.8243253836,1.797673824,9.61304892416,9.61304892416
 01/12  07:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,243.57079593,243.57079593
 01/12  08:00:00,27.738157983,9.18884213395,0.0,0.0,7.2973015344,3.595347648,205.665286159,205.665286159
 01/12  09:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,177.790135636,177.790135636
 01/12  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,144.700483279,144.700483279
 01/12  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,116.428959907,116.428959907
 01/12  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,88.9350945807,88.9350945807
 01/12  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,75.4075971673,75.4075971673
 01/12  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,73.7045388571,73.7045388571
 01/12  15:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,78.0313469524,78.0313469524
 01/12  16:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,80.1166533952,80.1166533952
 01/12  17:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,86.5817127106,86.5817127106
 01/12  18:00:00,55.8587312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,96.8311578762,96.8311578762
 01/12  19:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,106.417108331,106.417108331
 01/12  20:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,116.56333229,116.56333229
 01/12  21:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,121.091475749,121.091475749
 01/12  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/12  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/12  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/13  01:00:00,15.1266248228,0.0196256151515,0.0,0.0,1.8243253836,1.797673824,0.561106399122,0.561106399122
 01/13  02:00:00,15.15146494,0.0444657324126,0.0,0.0,1.8243253836,1.797673824,1.26711902486,1.26711902486
 01/13  03:00:00,15.1623251536,0.0553259459724,0.0,0.0,1.8243253836,1.797673824,1.57935477817,1.57935477817
 01/13  04:00:00,15.2319816686,0.124982461027,0.0,0.0,1.8243253836,1.797673824,3.38204394692,3.38204394692
 01/13  05:00:00,15.2727207006,0.165721492977,0.0,0.0,1.8243253836,1.797673824,4.41220251058,4.41220251058
 01/13  06:00:00,15.2803791412,0.173379933562,0.0,0.0,1.8243253836,1.797673824,4.64882639082,4.64882639082
 01/13  07:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,225.080214402,225.080214402
 01/13  08:00:00,27.738157983,9.18884213395,0.0,0.0,7.2973015344,3.595347648,180.674093706,180.674093706
 01/13  09:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,155.178784295,155.178784295
 01/13  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,122.115845827,122.115845827
 01/13  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,97.5836637472,97.5836637472
 01/13  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,68.2108633039,68.2108633039
 01/13  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,47.9269273752,47.9269273752
 01/13  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,30.3186934215,30.3186934215
 01/13  15:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,20.1062197239,20.1062197239
 01/13  16:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,13.8271886619,13.8271886619
 01/13  17:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,16.2907833527,16.2907833527
 01/13  18:00:00,55.8587312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,37.5787630877,37.5787630877
 01/13  19:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,58.0285701472,58.0285701472
 01/13  20:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,72.3457132918,72.3457132918
 01/13  21:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,81.5676275246,81.5676275246
 01/13  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/13  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/13  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/14  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/14  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/14  03:00:00,14.7135378456,0.0559570939686,0.0,0.0,1.8243253836,1.348255368,1.5969405352,1.5969405352
 01/14  04:00:00,14.7475240306,0.0899432789854,0.0,0.0,1.8243253836,1.348255368,2.46142981788,2.46142981788
 01/14  05:00:00,14.8408249619,0.18324421034,0.0,0.0,1.8243253836,1.348255368,4.9226049664,4.9226049664
 01/14  06:00:00,14.8074921134,0.149911361832,0.0,0.0,1.8243253836,1.348255368,4.00503808261,4.00503808261
 01/14  07:00:00,23.8464228856,9.18884213395,0.0,0.0,1.8243253836,1.348255368,222.07847856,222.07847856
 01/14  08:00:00,23.1906703038,9.18884213395,0.0,0.0,3.6486507672,2.696510736,181.316711152,181.316711152
 01/14  09:00:00,24.6289789956,9.18884213395,0.0,0.0,10.9459523016,4.49418456,152.835861227,152.835861227
 01/14  10:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,114.239777073,114.239777073
 01/14  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,72.3199992066,72.3199992066
 01/14  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,38.5507220294,38.5507220294
 01/14  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,9.78122134342,9.78122134342
 01/14  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/14  15:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/14  16:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/14  17:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/14  18:00:00,55.8587312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,1.60360747382,1.60360747382
 01/14  19:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,35.9993072755,35.9993072755
 01/14  20:00:00,36.1139789956,9.18884213395,0.0,0.0,10.9459523016,4.49418456,66.7076483473,66.7076483473
 01/14  21:00:00,36.1139789956,9.18884213395,0.0,0.0,10.9459523016,4.49418456,81.867660559,81.867660559
 01/14  22:00:00,27.0190036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,99.2806728739,99.2806728739
 01/14  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/14  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/15  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/15  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/15  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/15  04:00:00,14.6840242108,0.0264434592457,0.0,0.0,1.8243253836,1.348255368,0.754890049492,0.754890049492
 01/15  05:00:00,14.7130610384,0.0554802868192,0.0,0.0,1.8243253836,1.348255368,1.5830182783,1.5830182783
 01/15  06:00:00,14.7119792643,0.0543985127318,0.0,0.0,1.8243253836,1.348255368,1.54795108351,1.54795108351
 01/15  07:00:00,14.8505259371,0.192945185493,0.0,0.0,1.8243253836,1.348255368,5.14673262328,5.14673262328
 01/15  08:00:00,11.000284516,0.171037097731,0.0,0.0,1.8243253836,1.348255368,4.54900583186,4.54900583186
 01/15  09:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,212.879496251,212.879496251
 01/15  10:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,156.414548726,156.414548726
 01/15  11:00:00,29.1764666748,9.18884213395,0.0,0.0,14.5946030688,5.393021472,99.4065935309,99.4065935309
 01/15  12:00:00,29.1764666748,9.18884213395,0.0,0.0,14.5946030688,5.393021472,56.9043235433,56.9043235433
 01/15  13:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,24.8071360463,24.8071360463
 01/15  14:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,9.82996646117,9.82996646117
 01/15  15:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,2.17466216871,2.17466216871
 01/15  16:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,0.224766189239,0.224766189239
 01/15  17:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,0.00639831458447,0.00639831458447
 01/15  18:00:00,34.9189666748,9.18884213395,0.0,0.0,14.5946030688,5.393021472,24.2469857232,24.2469857232
 01/15  19:00:00,31.5664913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,55.4534836532,55.4534836532
 01/15  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/15  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/15  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/15  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/15  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/16  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/16  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/16  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/16  04:00:00,14.6844875617,0.0269068100701,0.0,0.0,1.8243253836,1.348255368,0.769284753669,0.769284753669
 01/16  05:00:00,14.6976880765,0.0401073248977,0.0,0.0,1.8243253836,1.348255368,1.15015603987,1.15015603987
 01/16  06:00:00,14.6726133017,0.0150325501421,0.0,0.0,1.8243253836,1.348255368,0.426976271936,0.426976271936
 01/16  07:00:00,14.6831612859,0.025580534269,0.0,0.0,1.8243253836,1.348255368,0.731749330115,0.731749330115
 01/16  08:00:00,10.8559940834,0.0267466651272,0.0,0.0,1.8243253836,1.348255368,0.765519309436,0.765519309436
 01/16  09:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,183.767818237,183.767818237
 01/16  10:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,141.02448349,141.02448349
 01/16  11:00:00,29.1764666748,9.18884213395,0.0,0.0,14.5946030688,5.393021472,120.362143016,120.362143016
 01/16  12:00:00,29.1764666748,9.18884213395,0.0,0.0,14.5946030688,5.393021472,109.231968828,109.231968828
 01/16  13:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,89.9097846924,89.9097846924
 01/16  14:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,76.7915705858,76.7915705858
 01/16  15:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,71.5247877074,71.5247877074
 01/16  16:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,66.0197155331,66.0197155331
 01/16  17:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,64.4201720496,64.4201720496
 01/16  18:00:00,34.9189666748,9.18884213395,0.0,0.0,14.5946030688,5.393021472,89.4902625717,89.4902625717
 01/16  19:00:00,31.5664913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,105.126558102,105.126558102
 01/16  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/16  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/16  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/16  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/16  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/17  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/17  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/17  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/17  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/17  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/17  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/17  07:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,177.604021796,177.604021796
 01/17  08:00:00,27.738157983,9.18884213395,0.0,0.0,7.2973015344,3.595347648,136.501366852,136.501366852
 01/17  09:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,110.919027541,110.919027541
 01/17  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,74.091981071,74.091981071
 01/17  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,47.9183451016,47.9183451016
 01/17  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,17.4434617895,17.4434617895
 01/17  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,3.23575877912,3.23575877912
 01/17  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,2.3145288375,2.3145288375
 01/17  15:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,7.60856926552,7.60856926552
 01/17  16:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,10.4544291626,10.4544291626
 01/17  17:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,17.4884960224,17.4884960224
 01/17  18:00:00,55.8587312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,27.0049751844,27.0049751844
 01/17  19:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,35.3473451682,35.3473451682
 01/17  20:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,46.0369813367,46.0369813367
 01/17  21:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,50.83494796,50.83494796
 01/17  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/17  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/17  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/18  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/18  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/18  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/18  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/18  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/18  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/18  07:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,115.385691438,115.385691438
 01/18  08:00:00,27.738157983,9.18884213395,0.0,0.0,7.2973015344,3.595347648,83.8790550999,83.8790550999
 01/18  09:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,63.9568353632,63.9568353632
 01/18  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,39.768887538,39.768887538
 01/18  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,29.626634294,29.626634294
 01/18  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,16.1715848455,16.1715848455
 01/18  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,10.8643353253,10.8643353253
 01/18  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,5.81291197329,5.81291197329
 01/18  15:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,1.506835657,1.506835657
 01/18  16:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/18  17:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/18  18:00:00,55.8587312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.274246154589,0.274246154589
 01/18  19:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,1.24329141112,1.24329141112
 01/18  20:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,4.43254592985,4.43254592985
 01/18  21:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,4.11128710914,4.11128710914
 01/18  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/18  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/18  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/19  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/19  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/19  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/19  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/19  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/19  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/19  07:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,115.578317353,115.578317353
 01/19  08:00:00,27.738157983,9.18884213395,0.0,0.0,7.2973015344,3.595347648,115.607198737,115.607198737
 01/19  09:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,120.202309803,120.202309803
 01/19  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,115.682058821,115.682058821
 01/19  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,113.745080741,113.745080741
 01/19  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,101.597254126,101.597254126
 01/19  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,96.1293662775,96.1293662775
 01/19  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,91.6546109815,91.6546109815
 01/19  15:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,88.8299710351,88.8299710351
 01/19  16:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,88.399480746,88.399480746
 01/19  17:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,101.965299315,101.965299315
 01/19  18:00:00,55.8587312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,122.296708729,122.296708729
 01/19  19:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,138.317931785,138.317931785
 01/19  20:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,153.856680922,153.856680922
 01/19  21:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,162.57955878,162.57955878
 01/19  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/19  23:00:00,15.1368356805,0.0298364728666,0.0,0.0,1.8243253836,1.797673824,0.850801163676,0.850801163676
 01/19  24:00:00,15.2098518014,0.102852593806,0.0,0.0,1.8243253836,1.797673824,2.81475101237,2.81475101237
 01/20  01:00:00,15.3642689539,0.257269746298,0.0,0.0,1.8243253836,1.797673824,6.87287871038,6.87287871038
 01/20  02:00:00,15.4139457378,0.306946530207,0.0,0.0,1.8243253836,1.797673824,8.22610609174,8.22610609174
 01/20  03:00:00,15.76769337,0.660694162395,0.0,0.0,1.8243253836,1.797673824,17.8389685858,17.8389685858
 01/20  04:00:00,15.9273680783,0.820368870713,0.0,0.0,1.8243253836,1.797673824,22.1261319382,22.1261319382
 01/20  05:00:00,16.138044456,1.03104524836,0.0,0.0,1.8243253836,1.797673824,27.6661462269,27.6661462269
 01/20  06:00:00,16.1620191674,1.05501995984,0.0,0.0,1.8243253836,1.797673824,28.4347249245,28.4347249245
 01/20  07:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,250.666475651,250.666475651
 01/20  08:00:00,27.738157983,9.18884213395,0.0,0.0,7.2973015344,3.595347648,242.611145889,242.611145889
 01/20  09:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,204.383187026,204.383187026
 01/20  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,156.930763217,156.930763217
 01/20  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,122.648874753,122.648874753
 01/20  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,90.2148306074,90.2148306074
 01/20  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,70.7898971414,70.7898971414
 01/20  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,58.1911100563,58.1911100563
 01/20  15:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,50.403112856,50.403112856
 01/20  16:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,43.2283411429,43.2283411429
 01/20  17:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,47.4928136006,47.4928136006
 01/20  18:00:00,55.8587312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,64.2738837832,64.2738837832
 01/20  19:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,82.3329992233,82.3329992233
 01/20  20:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,100.146800452,100.146800452
 01/20  21:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,111.445888392,111.445888392
 01/20  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/20  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/20  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/21  01:00:00,14.6800421039,0.0224613522939,0.0,0.0,1.8243253836,1.348255368,0.641206227381,0.641206227381
 01/21  02:00:00,14.7057401014,0.04815934978,0.0,0.0,1.8243253836,1.348255368,1.36707104868,1.36707104868
 01/21  03:00:00,14.7689819879,0.111401236313,0.0,0.0,1.8243253836,1.348255368,3.0636358162,3.0636358162
 01/21  04:00:00,14.8018361073,0.144255355657,0.0,0.0,1.8243253836,1.348255368,3.84553145973,3.84553145973
 01/21  05:00:00,14.8247458742,0.167165122553,0.0,0.0,1.8243253836,1.348255368,4.52341523284,4.52341523284
 01/21  06:00:00,14.8596761418,0.202095390227,0.0,0.0,1.8243253836,1.348255368,5.32761293685,5.32761293685
 01/21  07:00:00,23.8464228856,9.18884213395,0.0,0.0,1.8243253836,1.348255368,224.879487743,224.879487743
 01/21  08:00:00,23.1906703038,9.18884213395,0.0,0.0,3.6486507672,2.696510736,183.013493987,183.013493987
 01/21  09:00:00,24.6289789956,9.18884213395,0.0,0.0,10.9459523016,4.49418456,163.751250426,163.751250426
 01/21  10:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,139.628074621,139.628074621
 01/21  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,120.593861887,120.593861887
 01/21  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,103.981447987,103.981447987
 01/21  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,86.2631873227,86.2631873227
 01/21  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,62.752578356,62.752578356
 01/21  15:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,50.2790585909,50.2790585909
 01/21  16:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,44.3384856438,44.3384856438
 01/21  17:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,44.1539302997,44.1539302997
 01/21  18:00:00,53.9445645801,9.18884213395,0.0,0.0,32.8378569048,8.089532208,60.5065887939,60.5065887939
 01/21  19:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,91.3120277293,91.3120277293
 01/21  20:00:00,36.1139789956,9.18884213395,0.0,0.0,10.9459523016,4.49418456,107.211853557,107.211853557
