Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 01/21  21:00:00,36.1139789956,9.18884213395,0.0,0.0,10.9459523016,4.49418456,116.584308563,116.584308563
 01/21  22:00:00,27.0190036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,128.933151865,128.933151865
 01/21  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/21  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/22  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/22  02:00:00,14.6907634615,0.0331827099014,0.0,0.0,1.8243253836,1.348255368,0.945998280958,0.945998280958
 01/22  03:00:00,14.7419405385,0.0843597869402,0.0,0.0,1.8243253836,1.348255368,2.33333049263,2.33333049263
 01/22  04:00:00,14.8482604511,0.190679699499,0.0,0.0,1.8243253836,1.348255368,5.08700325423,5.08700325423
 01/22  05:00:00,14.8768964398,0.219315688158,0.0,0.0,1.8243253836,1.348255368,5.83599401394,5.83599401394
 01/22  06:00:00,15.0293389475,0.371758195862,0.0,0.0,1.8243253836,1.348255368,10.0340377281,10.0340377281
 01/22  07:00:00,15.354027288,0.696446536424,0.0,0.0,1.8243253836,1.348255368,18.7898459201,18.7898459201
 01/22  08:00:00,11.6361895507,0.806942132472,0.0,0.0,1.8243253836,1.348255368,21.6303523516,21.6303523516
 01/22  09:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,236.141609014,236.141609014
 01/22  10:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,180.158769892,180.158769892
 01/22  11:00:00,29.1764666748,9.18884213395,0.0,0.0,14.5946030688,5.393021472,137.525888334,137.525888334
 01/22  12:00:00,29.1764666748,9.18884213395,0.0,0.0,14.5946030688,5.393021472,107.355228939,107.355228939
 01/22  13:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,76.5723557442,76.5723557442
 01/22  14:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,59.601979148,59.601979148
 01/22  15:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,52.4495301819,52.4495301819
 01/22  16:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,50.3620349375,50.3620349375
 01/22  17:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,51.1268027968,51.1268027968
 01/22  18:00:00,33.0048000081,9.18884213395,0.0,0.0,14.5946030688,5.393021472,77.3494543701,77.3494543701
 01/22  19:00:00,31.5664913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,95.0302907406,95.0302907406
 01/22  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/22  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/22  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/22  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/22  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/23  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/23  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/23  03:00:00,15.1335293989,0.0265301913058,0.0,0.0,1.8243253836,1.797673824,0.756884365748,0.756884365748
 01/23  04:00:00,15.1688167266,0.0618175189571,0.0,0.0,1.8243253836,1.797673824,1.76447089987,1.76447089987
 01/23  05:00:00,15.207450166,0.100450958391,0.0,0.0,1.8243253836,1.797673824,2.70913494032,2.70913494032
 01/23  06:00:00,15.290856659,0.18385745139,0.0,0.0,1.8243253836,1.797673824,4.9098421113,4.9098421113
 01/23  07:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,223.742436307,223.742436307
 01/23  08:00:00,27.738157983,9.18884213395,0.0,0.0,7.2973015344,3.595347648,172.203173843,172.203173843
 01/23  09:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,141.62074477,141.62074477
 01/23  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,102.090768227,102.090768227
 01/23  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,71.6785133463,71.6785133463
 01/23  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,40.8899796922,40.8899796922
 01/23  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,19.3237287759,19.3237287759
 01/23  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,3.34480612427,3.34480612427
 01/23  15:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/23  16:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/23  17:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.482454831182,0.482454831182
 01/23  18:00:00,53.9445645801,9.18884213395,0.0,0.0,32.8378569048,8.089532208,10.520298898,10.520298898
 01/23  19:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,26.9382417404,26.9382417404
 01/23  20:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,39.7249355325,39.7249355325
 01/23  21:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,44.4149204492,44.4149204492
 01/23  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/23  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/23  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/24  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/24  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/24  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/24  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/24  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/24  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/24  07:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,96.9674636544,96.9674636544
 01/24  08:00:00,27.738157983,9.18884213395,0.0,0.0,7.2973015344,3.595347648,76.6453528218,76.6453528218
 01/24  09:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,65.5550151974,65.5550151974
 01/24  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,44.4212156839,44.4212156839
 01/24  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,35.0677475167,35.0677475167
 01/24  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,15.0019641206,15.0019641206
 01/24  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,1.68484283797,1.68484283797
 01/24  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/24  15:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.102219798471,0.102219798471
 01/24  16:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,3.17467598726,3.17467598726
 01/24  17:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,22.5311785699,22.5311785699
 01/24  18:00:00,53.9445645801,9.18884213395,0.0,0.0,32.8378569048,8.089532208,51.5223791755,51.5223791755
 01/24  19:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,72.570107021,72.570107021
 01/24  20:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,89.4964372856,89.4964372856
 01/24  21:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,99.5759557638,99.5759557638
 01/24  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/24  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/24  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/25  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/25  02:00:00,15.1291843345,0.0221851268628,0.0,0.0,1.8243253836,1.797673824,0.633876114156,0.633876114156
 01/25  03:00:00,15.1555802056,0.0485809979563,0.0,0.0,1.8243253836,1.797673824,1.38037417622,1.38037417622
 01/25  04:00:00,15.2264218456,0.119422637956,0.0,0.0,1.8243253836,1.797673824,3.27613765538,3.27613765538
 01/25  05:00:00,15.2518631737,0.144863966125,0.0,0.0,1.8243253836,1.797673824,3.87833099421,3.87833099421
 01/25  06:00:00,15.3472598433,0.240260635733,0.0,0.0,1.8243253836,1.797673824,6.40432435583,6.40432435583
 01/25  07:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,235.436948515,235.436948515
 01/25  08:00:00,25.8239913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,198.840286746,198.840286746
 01/25  09:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,170.323136726,170.323136726
 01/25  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,131.383841122,131.383841122
 01/25  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,106.085267969,106.085267969
 01/25  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,77.5735652438,77.5735652438
 01/25  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,55.896047181,55.896047181
 01/25  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,42.4189276754,42.4189276754
 01/25  15:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,30.6476124994,30.6476124994
 01/25  16:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,18.5970697394,18.5970697394
 01/25  17:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,21.6861569473,21.6861569473
 01/25  18:00:00,53.9445645801,9.18884213395,0.0,0.0,32.8378569048,8.089532208,38.5705122544,38.5705122544
 01/25  19:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,58.1387446098,58.1387446098
 01/25  20:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,78.5148446563,78.5148446563
 01/25  21:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,92.6002762304,92.6002762304
 01/25  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/25  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/25  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/26  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/26  02:00:00,15.1271508746,0.0201516669732,0.0,0.0,1.8243253836,1.797673824,0.575516845088,0.575516845088
 01/26  03:00:00,15.1559827538,0.0489835461926,0.0,0.0,1.8243253836,1.797673824,1.39486383896,1.39486383896
 01/26  04:00:00,15.2051605762,0.0981613686125,0.0,0.0,1.8243253836,1.797673824,2.6901860734,2.6901860734
 01/26  05:00:00,15.2714782163,0.164479008733,0.0,0.0,1.8243253836,1.797673824,4.42931877373,4.42931877373
 01/26  06:00:00,15.3311549288,0.224155721225,0.0,0.0,1.8243253836,1.797673824,5.93847856456,5.93847856456
 01/26  07:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,229.848866383,229.848866383
 01/26  08:00:00,25.8239913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,182.418793082,182.418793082
 01/26  09:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,156.097990016,156.097990016
 01/26  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,127.876056084,127.876056084
 01/26  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,111.962252957,111.962252957
 01/26  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,96.9656134481,96.9656134481
 01/26  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,91.2585783826,91.2585783826
 01/26  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,89.6531216235,89.6531216235
 01/26  15:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,88.5777122998,88.5777122998
 01/26  16:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,86.1618057982,86.1618057982
 01/26  17:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,87.4010854,87.4010854
 01/26  18:00:00,53.9445645801,9.18884213395,0.0,0.0,32.8378569048,8.089532208,91.9667613996,91.9667613996
 01/26  19:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,95.0253823079,95.0253823079
 01/26  20:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,98.969193633,98.969193633
 01/26  21:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,100.521629949,100.521629949
 01/26  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/26  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/26  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/27  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/27  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/27  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/27  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/27  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/27  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/27  07:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,133.711090845,133.711090845
 01/27  08:00:00,25.8239913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,100.184490147,100.184490147
 01/27  09:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,76.5500057829,76.5500057829
 01/27  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,48.7419597492,48.7419597492
 01/27  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,47.6560914588,47.6560914588
 01/27  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,38.378677956,38.378677956
 01/27  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,32.0617421263,32.0617421263
 01/27  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,25.2847161913,25.2847161913
 01/27  15:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,25.7490899745,25.7490899745
 01/27  16:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,25.804806196,25.804806196
 01/27  17:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,32.4808715383,32.4808715383
 01/27  18:00:00,53.9445645801,9.18884213395,0.0,0.0,32.8378569048,8.089532208,53.5765543962,53.5765543962
 01/27  19:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,75.5935951091,75.5935951091
 01/27  20:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,91.0547065804,91.0547065804
 01/27  21:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,99.7785245746,99.7785245746
 01/27  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/27  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/27  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/28  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/28  02:00:00,14.6874326592,0.0298519075851,0.0,0.0,1.8243253836,1.348255368,0.848423881001,0.848423881001
 01/28  03:00:00,14.711739493,0.0541587413531,0.0,0.0,1.8243253836,1.348255368,1.54021379382,1.54021379382
 01/28  04:00:00,14.7864935263,0.128912774694,0.0,0.0,1.8243253836,1.348255368,3.48499704772,3.48499704772
 01/28  05:00:00,14.8201978023,0.16261705067,0.0,0.0,1.8243253836,1.348255368,4.35435518783,4.35435518783
 01/28  06:00:00,14.8873630147,0.229782263076,0.0,0.0,1.8243253836,1.348255368,6.10047273569,6.10047273569
 01/28  07:00:00,23.8464228856,9.18884213395,0.0,0.0,1.8243253836,1.348255368,233.247458817,233.247458817
 01/28  08:00:00,21.2765036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,197.423719801,197.423719801
 01/28  09:00:00,24.6289789956,9.18884213395,0.0,0.0,10.9459523016,4.49418456,172.225830413,172.225830413
 01/28  10:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,132.670620747,132.670620747
 01/28  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,98.9436737405,98.9436737405
 01/28  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,68.9499139165,68.9499139165
 01/28  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,50.5468462351,50.5468462351
 01/28  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,41.6359579779,41.6359579779
 01/28  15:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,31.6686305549,31.6686305549
 01/28  16:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,25.0139343054,25.0139343054
 01/28  17:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,29.3173616298,29.3173616298
 01/28  18:00:00,53.9445645801,9.18884213395,0.0,0.0,32.8378569048,8.089532208,47.185350951,47.185350951
 01/28  19:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,76.6602639884,76.6602639884
 01/28  20:00:00,36.1139789956,9.18884213395,0.0,0.0,10.9459523016,4.49418456,91.0749148123,91.0749148123
 01/28  21:00:00,36.1139789956,9.18884213395,0.0,0.0,10.9459523016,4.49418456,100.394777139,100.394777139
 01/28  22:00:00,27.0190036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,113.031638524,113.031638524
 01/28  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/28  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/29  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/29  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/29  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/29  04:00:00,14.6975247106,0.039943959035,0.0,0.0,1.8243253836,1.348255368,1.14073187865,1.14073187865
 01/29  05:00:00,14.7001924719,0.0426117202947,0.0,0.0,1.8243253836,1.348255368,1.21169872867,1.21169872867
 01/29  06:00:00,14.7017385546,0.0441578030136,0.0,0.0,1.8243253836,1.348255368,1.25334864948,1.25334864948
 01/29  07:00:00,14.7179381548,0.0603574031567,0.0,0.0,1.8243253836,1.348255368,1.71708547116,1.71708547116
 01/29  08:00:00,8.96208138471,0.0470006331078,0.0,0.0,1.8243253836,1.348255368,1.33434398103,1.33434398103
 01/29  09:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,199.906558562,199.906558562
 01/29  10:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,156.367295628,156.367295628
 01/29  11:00:00,29.1764666748,9.18884213395,0.0,0.0,14.5946030688,5.393021472,133.109104712,133.109104712
 01/29  12:00:00,29.1764666748,9.18884213395,0.0,0.0,14.5946030688,5.393021472,113.834692955,113.834692955
 01/29  13:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,87.5275793858,87.5275793858
 01/29  14:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,76.5987590722,76.5987590722
 01/29  15:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,65.5553438022,65.5553438022
 01/29  16:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,58.1665294573,58.1665294573
 01/29  17:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,56.181281132,56.181281132
 01/29  18:00:00,33.0048000081,9.18884213395,0.0,0.0,14.5946030688,5.393021472,78.5481580549,78.5481580549
 01/29  19:00:00,31.5664913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,89.5559330577,89.5559330577
 01/29  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/29  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/29  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/29  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/29  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/30  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/30  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/30  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/30  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/30  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/30  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/30  07:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,177.430144735,177.430144735
 01/30  08:00:00,25.8239913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,136.749579338,136.749579338
 01/30  09:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,115.128924946,115.128924946
 01/30  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,91.0891645383,91.0891645383
 01/30  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,79.8110819518,79.8110819518
 01/30  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,63.0552984765,63.0552984765
 01/30  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,53.8760180399,53.8760180399
 01/30  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,48.6615961277,48.6615961277
 01/30  15:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,40.6331027862,40.6331027862
 01/30  16:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,30.3895442704,30.3895442704
 01/30  17:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,30.2529201518,30.2529201518
 01/30  18:00:00,52.0303979134,9.18884213395,0.0,0.0,32.8378569048,8.089532208,36.8180302968,36.8180302968
 01/30  19:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,43.7520359891,43.7520359891
 01/30  20:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,51.868375209,51.868375209
 01/30  21:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,53.5353456486,53.5353456486
 01/30  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/30  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/30  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/31  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/31  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/31  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/31  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/31  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/31  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/31  07:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,136.040629379,136.040629379
 01/31  08:00:00,25.8239913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,109.863280402,109.863280402
 01/31  09:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,104.875068051,104.875068051
 01/31  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,92.9154910891,92.9154910891
 01/31  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,86.4025103907,86.4025103907
 01/31  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,70.1622766567,70.1622766567
 01/31  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,58.831967668,58.831967668
 01/31  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,57.3619870867,57.3619870867
 01/31  15:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,64.9113289308,64.9113289308
 01/31  16:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,65.5285633083,65.5285633083
 01/31  17:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,71.8575343663,71.8575343663
 01/31  18:00:00,52.0303979134,9.18884213395,0.0,0.0,32.8378569048,8.089532208,83.0547540978,83.0547540978
 01/31  19:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,95.7519401282,95.7519401282
 01/31  20:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,108.988603629,108.988603629
 01/31  21:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,115.215049807,115.215049807
 01/31  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/31  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/31  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/01  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/01  02:00:00,15.1510907288,0.0440915211622,0.0,0.0,1.8243253836,1.797673824,1.25880017952,1.25880017952
 02/01  03:00:00,15.1709708179,0.0639716103401,0.0,0.0,1.8243253836,1.797673824,1.81733174082,1.81733174082
 02/01  04:00:00,15.2357489875,0.128749779857,0.0,0.0,1.8243253836,1.797673824,3.47060801545,3.47060801545
 02/01  05:00:00,15.267081564,0.160082356425,0.0,0.0,1.8243253836,1.797673824,4.31418168103,4.31418168103
 02/01  06:00:00,15.3309914784,0.223992270841,0.0,0.0,1.8243253836,1.797673824,5.92790970861,5.92790970861
 02/01  07:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,233.35443445,233.35443445
 02/01  08:00:00,25.8239913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,195.417038467,195.417038467
 02/01  09:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,172.856488809,172.856488809
 02/01  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,140.5122826,140.5122826
 02/01  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,119.210580276,119.210580276
 02/01  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,98.5464296372,98.5464296372
 02/01  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,84.6134418888,84.6134418888
 02/01  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,75.7997707434,75.7997707434
 02/01  15:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,68.6008745909,68.6008745909
 02/01  16:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,63.2574531787,63.2574531787
 02/01  17:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,70.0138282032,70.0138282032
 02/01  18:00:00,52.0303979134,9.18884213395,0.0,0.0,32.8378569048,8.089532208,86.6479597247,86.6479597247
 02/01  19:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,103.594451868,103.594451868
 02/01  20:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,121.417326469,121.417326469
 02/01  21:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,133.430447937,133.430447937
 02/01  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/01  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/01  24:00:00,15.1430275568,0.0360283491653,0.0,0.0,1.8243253836,1.797673824,1.02533378514,1.02533378514
 02/02  01:00:00,15.1732813745,0.0662821669375,0.0,0.0,1.8243253836,1.797673824,1.88695129843,1.88695129843
 02/02  02:00:00,15.2664292009,0.159429993297,0.0,0.0,1.8243253836,1.797673824,4.31218296416,4.31218296416
 02/02  03:00:00,15.3637098928,0.25671068518,0.0,0.0,1.8243253836,1.797673824,6.78869844695,6.78869844695
 02/02  04:00:00,15.4664103842,0.359411176619,0.0,0.0,1.8243253836,1.797673824,9.77058377272,9.77058377272
 02/02  05:00:00,15.8337324657,0.726733258128,0.0,0.0,1.8243253836,1.797673824,19.5575377726,19.5575377726
 02/02  06:00:00,15.9411163291,0.834117121495,0.0,0.0,1.8243253836,1.797673824,22.4315123768,22.4315123768
 02/02  07:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,248.826230188,248.826230188
 02/02  08:00:00,25.8239913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,222.603424708,222.603424708
 02/02  09:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,193.65242149,193.65242149
 02/02  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,155.104411759,155.104411759
 02/02  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,131.496275062,131.496275062
 02/02  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,105.074546329,105.074546329
 02/02  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,86.8743679431,86.8743679431
 02/02  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,75.6028922401,75.6028922401
 02/02  15:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,66.0989601912,66.0989601912
 02/02  16:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,56.4138660223,56.4138660223
 02/02  17:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,56.3702449909,56.3702449909
 02/02  18:00:00,52.0303979134,9.18884213395,0.0,0.0,32.8378569048,8.089532208,71.4391735825,71.4391735825
 02/02  19:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,89.253896381,89.253896381
 02/02  20:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,108.039253213,108.039253213
 02/02  21:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,122.606857179,122.606857179
 02/02  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/02  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/02  24:00:00,15.1321125492,0.0251133416072,0.0,0.0,1.8243253836,1.797673824,0.716451538073,0.716451538073
 02/03  01:00:00,15.1913628538,0.0843636461944,0.0,0.0,1.8243253836,1.797673824,2.32264764697,2.32264764697
 02/03  02:00:00,15.3409815667,0.233982359117,0.0,0.0,1.8243253836,1.797673824,6.25681835713,6.25681835713
 02/03  03:00:00,15.4087558967,0.301756689068,0.0,0.0,1.8243253836,1.797673824,8.09538447125,8.09538447125
 02/03  04:00:00,15.8231301229,0.716130915305,0.0,0.0,1.8243253836,1.797673824,19.3620862184,19.3620862184
 02/03  05:00:00,16.0243611022,0.917361894607,0.0,0.0,1.8243253836,1.797673824,24.6428746577,24.6428746577
 02/03  06:00:00,16.1540232723,1.04702406467,0.0,0.0,1.8243253836,1.797673824,28.2115359466,28.2115359466
 02/03  07:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,250.623316031,250.623316031
 02/03  08:00:00,25.8239913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,242.056779605,242.056779605
 02/03  09:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,198.492794808,198.492794808
 02/03  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,138.245757009,138.245757009
 02/03  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,102.829415054,102.829415054
 02/03  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,69.6185713158,69.6185713158
 02/03  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,42.7051650935,42.7051650935
 02/03  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,20.0690238215,20.0690238215
 02/03  15:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,8.4758689252,8.4758689252
 02/03  16:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,4.69263569171,4.69263569171
 02/03  17:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,12.3889168089,12.3889168089
 02/03  18:00:00,52.0303979134,9.18884213395,0.0,0.0,32.8378569048,8.089532208,32.4737327116,32.4737327116
 02/03  19:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,45.1410298275,45.1410298275
 02/03  20:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,68.3223421461,68.3223421461
 02/03  21:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,86.1260866819,86.1260866819
 02/03  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/03  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/03  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/04  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/04  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/04  03:00:00,14.7128385134,0.0552577618098,0.0,0.0,1.8243253836,1.348255368,1.57417850215,1.57417850215
 02/04  04:00:00,14.7354024289,0.0778216773413,0.0,0.0,1.8243253836,1.348255368,2.13887759734,2.13887759734
 02/04  05:00:00,14.8564863939,0.198905642313,0.0,0.0,1.8243253836,1.348255368,5.32200260137,5.32200260137
 02/04  06:00:00,14.8545627679,0.196982016254,0.0,0.0,1.8243253836,1.348255368,5.21953819929,5.21953819929
 02/04  07:00:00,23.8464228856,9.18884213395,0.0,0.0,1.8243253836,1.348255368,230.211125376,230.211125376
 02/04  08:00:00,21.2765036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,193.644821871,193.644821871
 02/04  09:00:00,24.6289789956,9.18884213395,0.0,0.0,10.9459523016,4.49418456,165.971859104,165.971859104
 02/04  10:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,121.700736647,121.700736647
 02/04  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,75.4996519067,75.4996519067
 02/04  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,38.2038445315,38.2038445315
 02/04  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,25.090973113,25.090973113
 02/04  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,19.1361144275,19.1361144275
 02/04  15:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,17.3854877657,17.3854877657
 02/04  16:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,18.4696044143,18.4696044143
 02/04  17:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,22.3231754789,22.3231754789
 02/04  18:00:00,52.0303979134,9.18884213395,0.0,0.0,32.8378569048,8.089532208,33.4073653155,33.4073653155
 02/04  19:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,54.78603539,54.78603539
 02/04  20:00:00,36.1139789956,9.18884213395,0.0,0.0,10.9459523016,4.49418456,65.1957713206,65.1957713206
 02/04  21:00:00,36.1139789956,9.18884213395,0.0,0.0,10.9459523016,4.49418456,72.2302108269,72.2302108269
 02/04  22:00:00,27.0190036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,82.8464473626,82.8464473626
 02/04  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/04  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/05  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/05  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/05  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/05  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/05  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/05  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/05  07:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/05  08:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/05  09:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,139.746157358,139.746157358
 02/05  10:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,101.330621452,101.330621452
 02/05  11:00:00,29.1764666748,9.18884213395,0.0,0.0,14.5946030688,5.393021472,79.1823861332,79.1823861332
 02/05  12:00:00,29.1764666748,9.18884213395,0.0,0.0,14.5946030688,5.393021472,67.684432383,67.684432383
 02/05  13:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,42.6903949503,42.6903949503
 02/05  14:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,27.4440814981,27.4440814981
 02/05  15:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,21.8871753914,21.8871753914
 02/05  16:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,17.2258740995,17.2258740995
 02/05  17:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,14.6764167985,14.6764167985
 02/05  18:00:00,31.0906333414,9.18884213395,0.0,0.0,14.5946030688,5.393021472,39.7293342265,39.7293342265
 02/05  19:00:00,31.5664913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,59.1403348866,59.1403348866
 02/05  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/05  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/05  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/05  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/05  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/06  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/06  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/06  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/06  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/06  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/06  06:00:00,15.1272834113,0.0202842037101,0.0,0.0,1.8243253836,1.797673824,0.581837043957,0.581837043957
 02/06  07:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,198.716415892,198.716415892
 02/06  08:00:00,25.8239913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,162.381714497,162.381714497
 02/06  09:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,133.38874325,133.38874325
 02/06  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,95.0691897438,95.0691897438
 02/06  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,73.2800703047,73.2800703047
 02/06  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,44.8802873298,44.8802873298
 02/06  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,22.0504243855,22.0504243855
 02/06  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,3.09949231079,3.09949231079
 02/06  15:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/06  16:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0917883761086,0.0917883761086
 02/06  17:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,4.12004296377,4.12004296377
 02/06  18:00:00,52.0303979134,9.18884213395,0.0,0.0,32.8378569048,8.089532208,14.6851473824,14.6851473824
 02/06  19:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,32.8455226552,32.8455226552
 02/06  20:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,49.9958247028,49.9958247028
 02/06  21:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,60.4902203421,60.4902203421
 02/06  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/06  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/06  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/07  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/07  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/07  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/07  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/07  05:00:00,15.1336468524,0.0266476447606,0.0,0.0,1.8243253836,1.797673824,0.761692173383,0.761692173383
 02/07  06:00:00,15.1548607872,0.0478615796069,0.0,0.0,1.8243253836,1.797673824,1.37066263079,1.37066263079
 02/07  07:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,209.841918717,209.841918717
 02/07  08:00:00,23.9098246497,9.18884213395,0.0,0.0,7.2973015344,3.595347648,172.405773112,172.405773112
 02/07  09:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,143.749128184,143.749128184
 02/07  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,103.750910688,103.750910688
 02/07  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,75.2600546149,75.2600546149
 02/07  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,31.5952292545,31.5952292545
 02/07  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,3.40891046625,3.40891046625
 02/07  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/07  15:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/07  16:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/07  17:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/07  18:00:00,52.0303979134,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/07  19:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,3.5707440177,3.5707440177
 02/07  20:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,19.0902870705,19.0902870705
 02/07  21:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,30.9106632221,30.9106632221
 02/07  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/07  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/07  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/08  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/08  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/08  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/08  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/08  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/08  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/08  07:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,100.080147676,100.080147676
 02/08  08:00:00,23.9098246497,9.18884213395,0.0,0.0,7.2973015344,3.595347648,74.4120623219,74.4120623219
 02/08  09:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,63.1673989496,63.1673989496
 02/08  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,40.6499579921,40.6499579921
 02/08  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,31.721933853,31.721933853
 02/08  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,17.395470306,17.395470306
 02/08  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,8.68019944524,8.68019944524
 02/08  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,5.11118558958,5.11118558958
 02/08  15:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,3.68660655465,3.68660655465
 02/08  16:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,1.10995782554,1.10995782554
 02/08  17:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,2.39978894516,2.39978894516
 02/08  18:00:00,52.0303979134,9.18884213395,0.0,0.0,32.8378569048,8.089532208,9.10185415262,9.10185415262
 02/08  19:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,14.7758418028,14.7758418028
 02/08  20:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,19.0403795069,19.0403795069
 02/08  21:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,19.0499467691,19.0499467691
 02/08  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/08  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/08  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/09  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/09  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/09  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/09  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/09  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/09  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/09  07:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,53.9185949583,53.9185949583
 02/09  08:00:00,23.9098246497,9.18884213395,0.0,0.0,7.2973015344,3.595347648,33.8813021815,33.8813021815
 02/09  09:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,15.9216909101,15.9216909101
 02/09  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0484145198066,0.0484145198066
 02/09  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/09  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/09  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/09  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/09  15:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/09  16:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/09  17:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,1.6890833672,1.6890833672
 02/09  18:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,9.19873152727,9.19873152727
 02/09  19:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,17.0751370847,17.0751370847
 02/09  20:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,28.0076368479,28.0076368479
 02/09  21:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,33.5746056408,33.5746056408
 02/09  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/09  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/09  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/10  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/10  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/10  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/10  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/10  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/10  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/10  07:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,136.972236942,136.972236942
 02/10  08:00:00,23.9098246497,9.18884213395,0.0,0.0,7.2973015344,3.595347648,105.014094834,105.014094834
 02/10  09:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,86.4636998791,86.4636998791
 02/10  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,63.9667917466,63.9667917466
 02/10  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,63.9692417997,63.9692417997
 02/10  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,60.7885769858,60.7885769858
 02/10  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,59.5175018172,59.5175018172
 02/10  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,59.3123444356,59.3123444356
 02/10  15:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,61.2528828724,61.2528828724
 02/10  16:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,63.0723710416,63.0723710416
 02/10  17:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,69.8763066561,69.8763066561
 02/10  18:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,79.1279950401,79.1279950401
 02/10  19:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,90.2764378096,90.2764378096
 02/10  20:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,102.985241115,102.985241115
 02/10  21:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,109.890666235,109.890666235
 02/10  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/10  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/10  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/11  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/11  02:00:00,14.6845096199,0.0269288682757,0.0,0.0,1.8243253836,1.348255368,0.768955885207,0.768955885207
 02/11  03:00:00,14.6885187709,0.0309380193121,0.0,0.0,1.8243253836,1.348255368,0.884029280831,0.884029280831
