Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 02/11  04:00:00,14.7069287727,0.049348021142,0.0,0.0,1.8243253836,1.348255368,1.41271563891,1.41271563891
 02/11  05:00:00,14.7168240809,0.0592433292664,0.0,0.0,1.8243253836,1.348255368,1.68725615712,1.68725615712
 02/11  06:00:00,14.7363582568,0.0787775052085,0.0,0.0,1.8243253836,1.348255368,2.1686832865,2.1686832865
 02/11  07:00:00,23.8464228856,9.18884213395,0.0,0.0,1.8243253836,1.348255368,208.210539957,208.210539957
 02/11  08:00:00,19.3623369705,9.18884213395,0.0,0.0,3.6486507672,2.696510736,168.574747876,168.574747876
 02/11  09:00:00,24.6289789956,9.18884213395,0.0,0.0,10.9459523016,4.49418456,152.402725847,152.402725847
 02/11  10:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,129.764013965,129.764013965
 02/11  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,114.47731953,114.47731953
 02/11  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,101.03603494,101.03603494
 02/11  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,92.450966408,92.450966408
 02/11  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,88.4880807388,88.4880807388
 02/11  15:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,83.4655737673,83.4655737673
 02/11  16:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,80.0853198945,80.0853198945
 02/11  17:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,76.9064512638,76.9064512638
 02/11  18:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,82.0970189249,82.0970189249
 02/11  19:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,100.438563727,100.438563727
 02/11  20:00:00,36.1139789956,9.18884213395,0.0,0.0,10.9459523016,4.49418456,107.734703313,107.734703313
 02/11  21:00:00,36.1139789956,9.18884213395,0.0,0.0,10.9459523016,4.49418456,110.698454995,110.698454995
 02/11  22:00:00,27.0190036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,119.139814005,119.139814005
 02/11  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/11  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/12  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/12  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/12  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/12  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/12  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/12  06:00:00,14.6757527585,0.0181720069143,0.0,0.0,1.8243253836,1.348255368,0.521566897511,0.521566897511
 02/12  07:00:00,14.6923529725,0.0347722209475,0.0,0.0,1.8243253836,1.348255368,0.993784523221,0.993784523221
 02/12  08:00:00,7.03189618648,0.0309821015478,0.0,0.0,1.8243253836,1.348255368,0.887230445394,0.887230445394
 02/12  09:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,197.233379109,197.233379109
 02/12  10:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,157.667379923,157.667379923
 02/12  11:00:00,29.1764666748,9.18884213395,0.0,0.0,14.5946030688,5.393021472,135.186756502,135.186756502
 02/12  12:00:00,29.1764666748,9.18884213395,0.0,0.0,14.5946030688,5.393021472,123.925820818,123.925820818
 02/12  13:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,105.910969453,105.910969453
 02/12  14:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,97.2589659689,97.2589659689
 02/12  15:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,94.2318596513,94.2318596513
 02/12  16:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,91.4314872012,91.4314872012
 02/12  17:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,88.8534784718,88.8534784718
 02/12  18:00:00,29.1764666748,9.18884213395,0.0,0.0,14.5946030688,5.393021472,113.614517284,113.614517284
 02/12  19:00:00,31.5664913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,123.666143903,123.666143903
 02/12  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/12  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/12  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/12  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/12  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/13  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/13  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/13  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/13  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/13  05:00:00,15.1302170053,0.0232177977332,0.0,0.0,1.8243253836,1.797673824,0.665066576271,0.665066576271
 02/13  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/13  07:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,177.673514414,177.673514414
 02/13  08:00:00,23.9098246497,9.18884213395,0.0,0.0,7.2973015344,3.595347648,130.704337949,130.704337949
 02/13  09:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,107.149492535,107.149492535
 02/13  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,76.3924106509,76.3924106509
 02/13  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,63.2407432329,63.2407432329
 02/13  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,51.3471278974,51.3471278974
 02/13  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,47.7077263387,47.7077263387
 02/13  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,47.772446151,47.772446151
 02/13  15:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,44.334058471,44.334058471
 02/13  16:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,42.5213963843,42.5213963843
 02/13  17:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,54.2423642611,54.2423642611
 02/13  18:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,70.6692282206,70.6692282206
 02/13  19:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,83.7862839407,83.7862839407
 02/13  20:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,97.4923639316,97.4923639316
 02/13  21:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,108.734813222,108.734813222
 02/13  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/13  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/13  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/14  01:00:00,15.1202279772,0.013228769588,0.0,0.0,1.8243253836,1.797673824,0.380929774219,0.380929774219
 02/14  02:00:00,15.1670567328,0.0600575252249,0.0,0.0,1.8243253836,1.797673824,1.70624293435,1.70624293435
 02/14  03:00:00,15.217398404,0.110399196419,0.0,0.0,1.8243253836,1.797673824,3.00692547938,3.00692547938
 02/14  04:00:00,15.2699376182,0.162938410601,0.0,0.0,1.8243253836,1.797673824,4.38836115266,4.38836115266
 02/14  05:00:00,15.323944581,0.216945373417,0.0,0.0,1.8243253836,1.797673824,5.75349833554,5.75349833554
 02/14  06:00:00,15.3334044949,0.226405287333,0.0,0.0,1.8243253836,1.797673824,6.05094211662,6.05094211662
 02/14  07:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,238.418257554,238.418257554
 02/14  08:00:00,23.9098246497,9.18884213395,0.0,0.0,7.2973015344,3.595347648,198.419701045,198.419701045
 02/14  09:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,164.167458045,164.167458045
 02/14  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,120.434407785,120.434407785
 02/14  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,93.8956192793,93.8956192793
 02/14  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,65.8783431271,65.8783431271
 02/14  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,44.1806426124,44.1806426124
 02/14  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,28.8913359723,28.8913359723
 02/14  15:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,13.9370552214,13.9370552214
 02/14  16:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,3.17670955468,3.17670955468
 02/14  17:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,3.78097345137,3.78097345137
 02/14  18:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,15.1769518212,15.1769518212
 02/14  19:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,43.9151973152,43.9151973152
 02/14  20:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,67.8849645831,67.8849645831
 02/14  21:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,81.3517127189,81.3517127189
 02/14  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/14  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/14  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/15  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/15  02:00:00,15.1288201047,0.0218208971232,0.0,0.0,1.8243253836,1.797673824,0.623597714589,0.623597714589
 02/15  03:00:00,15.1578521337,0.0508529260723,0.0,0.0,1.8243253836,1.797673824,1.44596692462,1.44596692462
 02/15  04:00:00,15.2616687144,0.154669506823,0.0,0.0,1.8243253836,1.797673824,4.18878273472,4.18878273472
 02/15  05:00:00,15.2971585397,0.190159332083,0.0,0.0,1.8243253836,1.797673824,5.04753868661,5.04753868661
 02/15  06:00:00,15.3848152652,0.277816057621,0.0,0.0,1.8243253836,1.797673824,7.40313395593,7.40313395593
 02/15  07:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,237.751352167,237.751352167
 02/15  08:00:00,23.9098246497,9.18884213395,0.0,0.0,7.2973015344,3.595347648,195.755768672,195.755768672
 02/15  09:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,164.265274124,164.265274124
 02/15  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,123.028903879,123.028903879
 02/15  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,93.7822116356,93.7822116356
 02/15  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,64.3203563613,64.3203563613
 02/15  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,46.9694650724,46.9694650724
 02/15  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,35.842224831,35.842224831
 02/15  15:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,28.2809180248,28.2809180248
 02/15  16:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,21.5895720249,21.5895720249
 02/15  17:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,22.9800454298,22.9800454298
 02/15  18:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,31.8722435687,31.8722435687
 02/15  19:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,46.3383526528,46.3383526528
 02/15  20:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,63.0191726642,63.0191726642
 02/15  21:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,79.2248265202,79.2248265202
 02/15  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/15  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/15  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/16  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/16  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/16  03:00:00,15.1392247321,0.032225524495,0.0,0.0,1.8243253836,1.797673824,0.917919229352,0.917919229352
 02/16  04:00:00,15.1769438919,0.0699446843369,0.0,0.0,1.8243253836,1.797673824,1.99153888143,1.99153888143
 02/16  05:00:00,15.2209628934,0.113963685837,0.0,0.0,1.8243253836,1.797673824,3.06004751618,3.06004751618
 02/16  06:00:00,15.2940265555,0.187027347877,0.0,0.0,1.8243253836,1.797673824,5.00732456995,5.00732456995
 02/16  07:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,225.660769647,225.660769647
 02/16  08:00:00,23.9098246497,9.18884213395,0.0,0.0,7.2973015344,3.595347648,182.151120117,182.151120117
 02/16  09:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,140.804935441,140.804935441
 02/16  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,83.716285678,83.716285678
 02/16  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,49.8805721984,49.8805721984
 02/16  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,21.4808452917,21.4808452917
 02/16  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,4.49921923959,4.49921923959
 02/16  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.00930971379555,0.00930971379555
 02/16  15:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/16  16:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/16  17:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/16  18:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/16  19:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,3.71914657758,3.71914657758
 02/16  20:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,27.6216457316,27.6216457316
 02/16  21:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,49.8157264399,49.8157264399
 02/16  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/16  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/16  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/17  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/17  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/17  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/17  04:00:00,15.1407240366,0.0337248290359,0.0,0.0,1.8243253836,1.797673824,0.961722089375,0.961722089375
 02/17  05:00:00,15.1808467952,0.0738475875931,0.0,0.0,1.8243253836,1.797673824,2.104315679,2.104315679
 02/17  06:00:00,15.2529764559,0.145977248251,0.0,0.0,1.8243253836,1.797673824,3.89604937954,3.89604937954
 02/17  07:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,228.573715657,228.573715657
 02/17  08:00:00,21.995657983,9.18884213395,0.0,0.0,7.2973015344,3.595347648,188.367020492,188.367020492
 02/17  09:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,152.053553436,152.053553436
 02/17  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,102.252927812,102.252927812
 02/17  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,66.0194481935,66.0194481935
 02/17  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,24.9541355484,24.9541355484
 02/17  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,2.51976108768,2.51976108768
 02/17  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/17  15:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/17  16:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/17  17:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/17  18:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0108191705086,0.0108191705086
 02/17  19:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,7.80530643457,7.80530643457
 02/17  20:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,32.7014714697,32.7014714697
 02/17  21:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,51.5103471416,51.5103471416
 02/17  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/17  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/17  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/18  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/18  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/18  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/18  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/18  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/18  06:00:00,14.6850029054,0.0274221537737,0.0,0.0,1.8243253836,1.348255368,0.782197286032,0.782197286032
 02/18  07:00:00,23.8464228856,9.18884213395,0.0,0.0,1.8243253836,1.348255368,198.281504008,198.281504008
 02/18  08:00:00,17.4481703038,9.18884213395,0.0,0.0,3.6486507672,2.696510736,162.621796365,162.621796365
 02/18  09:00:00,24.6289789956,9.18884213395,0.0,0.0,10.9459523016,4.49418456,130.199344301,130.199344301
 02/18  10:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,77.955106563,77.955106563
 02/18  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,35.0690475917,35.0690475917
 02/18  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,4.30859724339,4.30859724339
 02/18  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/18  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/18  15:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/18  16:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/18  17:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/18  18:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/18  19:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,1.24440197988,1.24440197988
 02/18  20:00:00,36.1139789956,9.18884213395,0.0,0.0,10.9459523016,4.49418456,20.6823103711,20.6823103711
 02/18  21:00:00,36.1139789956,9.18884213395,0.0,0.0,10.9459523016,4.49418456,41.4862307452,41.4862307452
 02/18  22:00:00,27.0190036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,63.7653237093,63.7653237093
 02/18  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/18  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/19  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/19  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/19  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/19  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/19  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/19  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/19  07:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/19  08:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/19  09:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,149.829879546,149.829879546
 02/19  10:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,88.9262971573,88.9262971573
 02/19  11:00:00,29.1764666748,9.18884213395,0.0,0.0,14.5946030688,5.393021472,52.8423420747,52.8423420747
 02/19  12:00:00,29.1764666748,9.18884213395,0.0,0.0,14.5946030688,5.393021472,32.3656394292,32.3656394292
 02/19  13:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,6.12691646261,6.12691646261
 02/19  14:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,0.0101869507308,0.0101869507308
 02/19  15:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 02/19  16:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 02/19  17:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 02/19  18:00:00,29.1764666748,9.18884213395,0.0,0.0,14.5946030688,5.393021472,0.482391690707,0.482391690707
 02/19  19:00:00,29.6523246497,9.18884213395,0.0,0.0,7.2973015344,3.595347648,15.3996468186,15.3996468186
 02/19  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/19  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/19  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/19  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/19  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/20  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/20  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/20  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/20  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/20  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/20  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/20  07:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/20  08:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/20  09:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,94.5989686003,94.5989686003
 02/20  10:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,61.3075579339,61.3075579339
 02/20  11:00:00,29.1764666748,9.18884213395,0.0,0.0,14.5946030688,5.393021472,38.2591298349,38.2591298349
 02/20  12:00:00,29.1764666748,9.18884213395,0.0,0.0,14.5946030688,5.393021472,27.7353978607,27.7353978607
 02/20  13:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,13.5774182651,13.5774182651
 02/20  14:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,7.66120238201,7.66120238201
 02/20  15:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,1.50297123179,1.50297123179
 02/20  16:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 02/20  17:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 02/20  18:00:00,29.1764666748,9.18884213395,0.0,0.0,14.5946030688,5.393021472,4.52679473166,4.52679473166
 02/20  19:00:00,29.6523246497,9.18884213395,0.0,0.0,7.2973015344,3.595347648,20.1184241534,20.1184241534
 02/20  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/20  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/20  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/20  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/20  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/21  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/21  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/21  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/21  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/21  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/21  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/21  07:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,116.257769395,116.257769395
 02/21  08:00:00,21.995657983,9.18884213395,0.0,0.0,7.2973015344,3.595347648,83.5255413573,83.5255413573
 02/21  09:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,65.1643997133,65.1643997133
 02/21  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,39.1465586874,39.1465586874
 02/21  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,24.0895411484,24.0895411484
 02/21  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,12.0822808404,12.0822808404
 02/21  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,9.42168851598,9.42168851598
 02/21  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,3.85058701195,3.85058701195
 02/21  15:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0168501569704,0.0168501569704
 02/21  16:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/21  17:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/21  18:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/21  19:00:00,47.8422753665,9.18884213395,0.0,0.0,21.8919046032,7.190695296,1.60647354865,1.60647354865
 02/21  20:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,15.7705245429,15.7705245429
 02/21  21:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,31.28998622,31.28998622
 02/21  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/21  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/21  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/22  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/22  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/22  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/22  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/22  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/22  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/22  07:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,172.609427404,172.609427404
 02/22  08:00:00,21.995657983,9.18884213395,0.0,0.0,7.2973015344,3.595347648,136.913743981,136.913743981
 02/22  09:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,113.511062461,113.511062461
 02/22  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,76.7614041916,76.7614041916
 02/22  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,54.5666260078,54.5666260078
 02/22  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,30.8862386242,30.8862386242
 02/22  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,19.8527592532,19.8527592532
 02/22  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,13.6973605385,13.6973605385
 02/22  15:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,9.96155226318,9.96155226318
 02/22  16:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,7.93279466522,7.93279466522
 02/22  17:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,12.4435738428,12.4435738428
 02/22  18:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,20.9489458328,20.9489458328
 02/22  19:00:00,47.8422753665,9.18884213395,0.0,0.0,21.8919046032,7.190695296,31.7589816689,31.7589816689
 02/22  20:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,42.3321548273,42.3321548273
 02/22  21:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,45.6713261965,45.6713261965
 02/22  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/22  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/22  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/23  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/23  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/23  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/23  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/23  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/23  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/23  07:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,114.13335404,114.13335404
 02/23  08:00:00,21.995657983,9.18884213395,0.0,0.0,7.2973015344,3.595347648,85.2022826508,85.2022826508
 02/23  09:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,70.5219488914,70.5219488914
 02/23  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,49.3484735727,49.3484735727
 02/23  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,43.0723439799,43.0723439799
 02/23  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,33.0556026113,33.0556026113
 02/23  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,24.7261668957,24.7261668957
 02/23  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,13.4154304532,13.4154304532
 02/23  15:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,5.62423121779,5.62423121779
 02/23  16:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,3.91335471256,3.91335471256
 02/23  17:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,6.7601644184,6.7601644184
 02/23  18:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,16.3478537162,16.3478537162
 02/23  19:00:00,47.8422753665,9.18884213395,0.0,0.0,21.8919046032,7.190695296,26.2208048168,26.2208048168
 02/23  20:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,34.705407931,34.705407931
 02/23  21:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,38.9990075519,38.9990075519
 02/23  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/23  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/23  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/24  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/24  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/24  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/24  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/24  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/24  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/24  07:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,117.086731132,117.086731132
 02/24  08:00:00,21.995657983,9.18884213395,0.0,0.0,7.2973015344,3.595347648,100.07313387,100.07313387
 02/24  09:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,86.3248288945,86.3248288945
 02/24  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,61.0990806105,61.0990806105
 02/24  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,53.8544518349,53.8544518349
 02/24  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,39.2114531516,39.2114531516
 02/24  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,31.6661984017,31.6661984017
 02/24  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,25.7369438684,25.7369438684
 02/24  15:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,16.9492539619,16.9492539619
 02/24  16:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,7.17708671723,7.17708671723
 02/24  17:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,11.2870939916,11.2870939916
 02/24  18:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,25.6655972741,25.6655972741
 02/24  19:00:00,47.8422753665,9.18884213395,0.0,0.0,21.8919046032,7.190695296,46.5111929933,46.5111929933
 02/24  20:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,70.379711699,70.379711699
 02/24  21:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,81.3054161117,81.3054161117
 02/24  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/24  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/24  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/25  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/25  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/25  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/25  04:00:00,14.6994451875,0.0418644359401,0.0,0.0,1.8243253836,1.348255368,1.1981928339,1.1981928339
 02/25  05:00:00,14.7135418086,0.0559610570212,0.0,0.0,1.8243253836,1.348255368,1.59025335253,1.59025335253
 02/25  06:00:00,14.7149232695,0.0573425179208,0.0,0.0,1.8243253836,1.348255368,1.63582916288,1.63582916288
 02/25  07:00:00,23.8464228856,9.18884213395,0.0,0.0,1.8243253836,1.348255368,207.609559549,207.609559549
 02/25  08:00:00,17.4481703038,9.18884213395,0.0,0.0,3.6486507672,2.696510736,168.0876002,168.0876002
 02/25  09:00:00,24.6289789956,9.18884213395,0.0,0.0,10.9459523016,4.49418456,143.131522526,143.131522526
 02/25  10:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,100.859505619,100.859505619
 02/25  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,63.5216342528,63.5216342528
 02/25  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,29.8748776499,29.8748776499
 02/25  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,6.79281265812,6.79281265812
 02/25  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.013904340241,0.013904340241
 02/25  15:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/25  16:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/25  17:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/25  18:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/25  19:00:00,43.2947876873,9.18884213395,0.0,0.0,18.243253836,6.291858384,13.1023714685,13.1023714685
 02/25  20:00:00,36.1139789956,9.18884213395,0.0,0.0,10.9459523016,4.49418456,34.4081065903,34.4081065903
 02/25  21:00:00,36.1139789956,9.18884213395,0.0,0.0,10.9459523016,4.49418456,43.8223485371,43.8223485371
 02/25  22:00:00,27.0190036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,57.5750347456,57.5750347456
 02/25  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/25  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/26  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/26  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/26  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/26  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/26  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/26  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/26  07:00:00,14.6788288393,0.0212480877498,0.0,0.0,1.8243253836,1.348255368,0.606617139479,0.606617139479
 02/26  08:00:00,3.2212008991,0.0486201474955,0.0,0.0,1.8243253836,1.348255368,1.38128373892,1.38128373892
 02/26  09:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,211.465141173,211.465141173
 02/26  10:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,162.17742683,162.17742683
 02/26  11:00:00,29.1764666748,9.18884213395,0.0,0.0,14.5946030688,5.393021472,131.917906435,131.917906435
 02/26  12:00:00,29.1764666748,9.18884213395,0.0,0.0,14.5946030688,5.393021472,113.490856533,113.490856533
 02/26  13:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,86.639232677,86.639232677
 02/26  14:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,72.1497419945,72.1497419945
 02/26  15:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,65.5347070348,65.5347070348
 02/26  16:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,62.381077275,62.381077275
 02/26  17:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,66.0742657411,66.0742657411
 02/26  18:00:00,29.1764666748,9.18884213395,0.0,0.0,14.5946030688,5.393021472,99.9886637444,99.9886637444
 02/26  19:00:00,29.6523246497,9.18884213395,0.0,0.0,7.2973015344,3.595347648,121.341016137,121.341016137
 02/26  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/26  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/26  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/26  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/26  24:00:00,14.7058960824,0.0483153307694,0.0,0.0,1.8243253836,1.348255368,1.37771833738,1.37771833738
 02/27  01:00:00,15.2061579289,0.0991587213261,0.0,0.0,1.8243253836,1.797673824,2.72943824191,2.72943824191
 02/27  02:00:00,15.2832126717,0.176213464081,0.0,0.0,1.8243253836,1.797673824,4.70575002499,4.70575002499
 02/27  03:00:00,15.3360973991,0.229098191469,0.0,0.0,1.8243253836,1.797673824,6.11852212667,6.11852212667
 02/27  04:00:00,15.5247849664,0.417785758832,0.0,0.0,1.8243253836,1.797673824,11.3035145934,11.3035145934
 02/27  05:00:00,15.7889420991,0.681942891469,0.0,0.0,1.8243253836,1.797673824,18.3728058351,18.3728058351
 02/27  06:00:00,15.9337078081,0.826708600457,0.0,0.0,1.8243253836,1.797673824,22.2244914824,22.2244914824
 02/27  07:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,248.636246479,248.636246479
 02/27  08:00:00,20.0814913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,219.878872203,219.878872203
 02/27  09:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,182.760371404,182.760371404
 02/27  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,137.455692796,137.455692796
 02/27  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,107.91028648,107.91028648
 02/27  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,77.8306852367,77.8306852367
 02/27  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,57.0494531768,57.0494531768
 02/27  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,39.3494394805,39.3494394805
 02/27  15:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,27.4077636907,27.4077636907
 02/27  16:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,16.3241801398,16.3241801398
 02/27  17:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,17.9886630115,17.9886630115
 02/27  18:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,27.7547187514,27.7547187514
 02/27  19:00:00,47.8422753665,9.18884213395,0.0,0.0,21.8919046032,7.190695296,45.7268830891,45.7268830891
 02/27  20:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,72.6732198548,72.6732198548
 02/27  21:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,89.4992333802,89.4992333802
 02/27  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/27  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/27  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/28  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/28  02:00:00,15.1281180221,0.0211188144854,0.0,0.0,1.8243253836,1.797673824,0.602874520095,0.602874520095
 02/28  03:00:00,15.1528742866,0.0458750789869,0.0,0.0,1.8243253836,1.797673824,1.3024427899,1.3024427899
 02/28  04:00:00,15.2272323668,0.120233159178,0.0,0.0,1.8243253836,1.797673824,3.29118723315,3.29118723315
 02/28  05:00:00,15.2596884617,0.152689254148,0.0,0.0,1.8243253836,1.797673824,4.07687482114,4.07687482114
 02/28  06:00:00,15.3487824649,0.241783257339,0.0,0.0,1.8243253836,1.797673824,6.44185787127,6.44185787127
 02/28  07:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,232.718895716,232.718895716
 02/28  08:00:00,20.0814913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,193.087468723,193.087468723
 02/28  09:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,160.877379296,160.877379296
 02/28  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,112.691627972,112.691627972
 02/28  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,81.8134393406,81.8134393406
 02/28  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,52.1170778074,52.1170778074
 02/28  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,30.1259979833,30.1259979833
 02/28  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,17.1449424275,17.1449424275
 02/28  15:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,9.48498782071,9.48498782071
 02/28  16:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,4.41569546791,4.41569546791
 02/28  17:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,7.96383417882,7.96383417882
 02/28  18:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,17.2449290386,17.2449290386
 02/28  19:00:00,47.8422753665,9.18884213395,0.0,0.0,21.8919046032,7.190695296,32.3463143343,32.3463143343
 02/28  20:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,48.8024660453,48.8024660453
 02/28  21:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,57.6753493668,57.6753493668
 02/28  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/28  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/28  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/01  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/01  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/01  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/01  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/01  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/01  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/01  07:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,153.409480078,153.409480078
 03/01  08:00:00,20.0814913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,123.707028282,123.707028282
 03/01  09:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,110.180010614,110.180010614
 03/01  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,85.33090607,85.33090607
 03/01  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,76.1121361351,76.1121361351
 03/01  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,62.9196921739,62.9196921739
 03/01  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,54.8142466777,54.8142466777
 03/01  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,49.0308596801,49.0308596801
 03/01  15:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,45.8621809044,45.8621809044
 03/01  16:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,44.0927693347,44.0927693347
 03/01  17:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,51.1711440757,51.1711440757
 03/01  18:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,59.1125779797,59.1125779797
 03/01  19:00:00,45.9281086998,9.18884213395,0.0,0.0,21.8919046032,7.190695296,64.3492159231,64.3492159231
 03/01  20:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,74.0247406076,74.0247406076
 03/01  21:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,78.8328837305,78.8328837305
 03/01  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/01  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/01  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/02  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/02  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/02  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/02  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/02  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/02  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/02  07:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,171.379521585,171.379521585
 03/02  08:00:00,20.0814913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,133.15523582,133.15523582
 03/02  09:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,113.450310216,113.450310216
 03/02  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,87.6399589256,87.6399589256
 03/02  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,79.7697060292,79.7697060292
 03/02  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,72.4790076338,72.4790076338
 03/02  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,71.449694677,71.449694677
 03/02  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,67.7829042786,67.7829042786
 03/02  15:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,55.8168909956,55.8168909956
 03/02  16:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,49.2054370976,49.2054370976
 03/02  17:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,53.2680737433,53.2680737433
 03/02  18:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,59.9193320606,59.9193320606
 03/02  19:00:00,45.9281086998,9.18884213395,0.0,0.0,21.8919046032,7.190695296,67.1026109966,67.1026109966
 03/02  20:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,78.135575771,78.135575771
 03/02  21:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,87.3459102744,87.3459102744
 03/02  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/02  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/02  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/03  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/03  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/03  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/03  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/03  05:00:00,15.1341619424,0.0271627347915,0.0,0.0,1.8243253836,1.797673824,0.775893335714,0.775893335714
 03/03  06:00:00,15.1626382933,0.055639085667,0.0,0.0,1.8243253836,1.797673824,1.58995065446,1.58995065446
 03/03  07:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,202.382678316,202.382678316
 03/03  08:00:00,20.0814913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,162.705381275,162.705381275
 03/03  09:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,142.092492395,142.092492395
 03/03  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,115.745155949,115.745155949
 03/03  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,104.097145614,104.097145614
 03/03  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,87.4451236021,87.4451236021
 03/03  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,68.3134545468,68.3134545468
 03/03  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,56.4382260433,56.4382260433
 03/03  15:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,46.9038704888,46.9038704888
 03/03  16:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,32.9445399465,32.9445399465
