Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 03/03  17:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,31.0510798346,31.0510798346
 03/03  18:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,40.4463334582,40.4463334582
 03/03  19:00:00,45.9281086998,9.18884213395,0.0,0.0,21.8919046032,7.190695296,53.0223742436,53.0223742436
 03/03  20:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,69.0845373188,69.0845373188
 03/03  21:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,79.0885781899,79.0885781899
 03/03  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/03  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/03  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/04  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/04  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/04  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/04  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/04  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/04  06:00:00,14.6777647921,0.0201840404945,0.0,0.0,1.8243253836,1.348255368,0.577513654624,0.577513654624
 03/04  07:00:00,23.8464228856,9.18884213395,0.0,0.0,1.8243253836,1.348255368,197.120535709,197.120535709
 03/04  08:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,162.226673902,162.226673902
 03/04  09:00:00,24.6289789956,9.18884213395,0.0,0.0,10.9459523016,4.49418456,115.601524319,115.601524319
 03/04  10:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,56.8282354615,56.8282354615
 03/04  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,17.4299138776,17.4299138776
 03/04  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0652094740474,0.0652094740474
 03/04  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/04  14:00:00,50.4472884932,9.18884213395,0.33105724648,0.0,32.8378569048,8.089532208,0.0,0.0
 03/04  15:00:00,52.4094782572,9.18884213395,2.29324701048,0.0,32.8378569048,8.089532208,0.0,0.0
 03/04  16:00:00,53.7100771797,9.18884213395,3.59384593296,0.0,32.8378569048,8.089532208,0.0,0.0
 03/04  17:00:00,53.2734805355,9.18884213395,3.15724928871,0.0,32.8378569048,8.089532208,0.0,0.0
 03/04  18:00:00,51.1432353932,9.18884213395,1.02700414641,0.0,32.8378569048,8.089532208,0.0,0.0
 03/04  19:00:00,41.3815029368,9.18884213395,0.000881916196298,0.0,18.243253836,6.291858384,0.0,0.0
 03/04  20:00:00,36.1139789956,9.18884213395,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 03/04  21:00:00,36.1139789956,9.18884213395,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 03/04  22:00:00,27.0190036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,5.20396670067,5.20396670067
 03/04  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/04  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/05  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/05  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/05  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/05  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/05  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/05  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/05  07:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/05  08:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/05  09:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,105.668823079,105.668823079
 03/05  10:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,64.7666223247,64.7666223247
 03/05  11:00:00,29.1764666748,9.18884213395,0.0,0.0,14.5946030688,5.393021472,36.6865318697,36.6865318697
 03/05  12:00:00,29.1764666748,9.18884213395,0.0,0.0,14.5946030688,5.393021472,18.3700888765,18.3700888765
 03/05  13:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,0.683539886109,0.683539886109
 03/05  14:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 03/05  15:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 03/05  16:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 03/05  17:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 03/05  18:00:00,29.1764666748,9.18884213395,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 03/05  19:00:00,27.738157983,9.18884213395,0.0,0.0,7.2973015344,3.595347648,8.1646715285,8.1646715285
 03/05  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/05  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/05  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/05  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/05  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/06  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/06  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/06  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/06  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/06  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/06  06:00:00,15.1266791636,0.0196799559635,0.0,0.0,1.8243253836,1.797673824,0.563246376715,0.563246376715
 03/06  07:00:00,22.3816746749,9.18884213395,0.0,0.0,1.8243253836,1.797673824,195.973935926,195.973935926
 03/06  08:00:00,20.0814913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,157.310772203,157.310772203
 03/06  09:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,124.487928284,124.487928284
 03/06  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,70.4856043775,70.4856043775
 03/06  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,32.6998166242,32.6998166242
 03/06  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,3.54261398457,3.54261398457
 03/06  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/06  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/06  15:00:00,50.1411495637,9.18884213395,0.0249183169824,0.0,32.8378569048,8.089532208,0.0,0.0
 03/06  16:00:00,50.7569047189,9.18884213395,0.640673472151,0.0,32.8378569048,8.089532208,0.0,0.0
 03/06  17:00:00,50.8181431683,9.18884213395,0.701911921504,0.0,32.8378569048,8.089532208,0.0,0.0
 03/06  18:00:00,50.4058862113,9.18884213395,0.289654964576,0.0,32.8378569048,8.089532208,0.0,0.0
 03/06  19:00:00,45.9281086998,9.18884213395,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 03/06  20:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 03/06  21:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,5.1459889894,5.1459889894
 03/06  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/06  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/06  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/07  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/07  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/07  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/07  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/07  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/07  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/07  07:00:00,22.3816746749,9.18884213395,0.0,0.0,1.8243253836,1.797673824,173.637088041,173.637088041
 03/07  08:00:00,20.0814913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,135.528541618,135.528541618
 03/07  09:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,97.3239553966,97.3239553966
 03/07  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,46.5351198779,46.5351198779
 03/07  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,9.38365367255,9.38365367255
 03/07  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/07  13:00:00,50.2247805191,9.18884213395,0.108549272394,0.0,32.8378569048,8.089532208,0.0,0.0
 03/07  14:00:00,51.5210718337,9.18884213395,1.40484058692,0.0,32.8378569048,8.089532208,0.0,0.0
 03/07  15:00:00,51.8492345093,9.18884213395,1.73300326259,0.0,32.8378569048,8.089532208,0.0,0.0
 03/07  16:00:00,51.0964395261,9.18884213395,0.980208279364,0.0,32.8378569048,8.089532208,0.0,0.0
 03/07  17:00:00,50.5088738191,9.18884213395,0.392642572314,0.0,32.8378569048,8.089532208,0.0,0.0
 03/07  18:00:00,50.1605046934,9.18884213395,0.0442734466184,0.0,32.8378569048,8.089532208,0.0,0.0
 03/07  19:00:00,45.9281086998,9.18884213395,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 03/07  20:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 03/07  21:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 03/07  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/07  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/07  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/08  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/08  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/08  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/08  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/08  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/08  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/08  07:00:00,22.3816746749,9.18884213395,0.0,0.0,1.8243253836,1.797673824,125.265497502,125.265497502
 03/08  08:00:00,20.0814913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,90.7242893428,90.7242893428
 03/08  09:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,56.1652004048,56.1652004048
 03/08  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,8.58651223019,8.58651223019
 03/08  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/08  12:00:00,50.1897356989,9.18884213395,0.0735044521167,0.0,32.8378569048,8.089532208,0.0,0.0
 03/08  13:00:00,51.3221196638,9.18884213395,1.20588841702,0.0,32.8378569048,8.089532208,0.0,0.0
 03/08  14:00:00,51.391258201,9.18884213395,1.2750269542,0.0,32.8378569048,8.089532208,0.0,0.0
 03/08  15:00:00,50.2376635845,9.18884213395,0.121432337756,0.0,32.8378569048,8.089532208,0.0,0.0
 03/08  16:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/08  17:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/08  18:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/08  19:00:00,45.9281086998,9.18884213395,0.0,0.0,21.8919046032,7.190695296,2.40321871898,2.40321871898
 03/08  20:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,19.3010636255,19.3010636255
 03/08  21:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,30.1472896922,30.1472896922
 03/08  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/08  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/08  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/09  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/09  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/09  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/09  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/09  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/09  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/09  07:00:00,22.3816746749,9.18884213395,0.0,0.0,1.8243253836,1.797673824,104.301377572,104.301377572
 03/09  08:00:00,20.0814913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,81.2383548249,81.2383548249
 03/09  09:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,68.6420079371,68.6420079371
 03/09  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,49.0172763577,49.0172763577
 03/09  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,43.3488499226,43.3488499226
 03/09  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,34.7174620832,34.7174620832
 03/09  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,33.8247820183,33.8247820183
 03/09  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,36.8426831321,36.8426831321
 03/09  15:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,38.3808618705,38.3808618705
 03/09  16:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,37.338203692,37.338203692
 03/09  17:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,42.917040812,42.917040812
 03/09  18:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,53.8005599127,53.8005599127
 03/09  19:00:00,45.9281086998,9.18884213395,0.0,0.0,21.8919046032,7.190695296,63.267904503,63.267904503
 03/09  20:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,72.6908803151,72.6908803151
 03/09  21:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,79.1665635218,79.1665635218
 03/09  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/09  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/09  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/10  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/10  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/10  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/10  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/10  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/10  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/10  07:00:00,22.3816746749,9.18884213395,0.0,0.0,1.8243253836,1.797673824,129.144765587,129.144765587
 03/10  08:00:00,20.0814913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,105.553027558,105.553027558
 03/10  09:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,101.458664073,101.458664073
 03/10  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,84.8620160552,84.8620160552
 03/10  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,75.713671629,75.713671629
 03/10  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,66.5314653509,66.5314653509
 03/10  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,56.1869372895,56.1869372895
 03/10  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,42.9054682676,42.9054682676
 03/10  15:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,42.1716154465,42.1716154465
 03/10  16:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,46.0250561211,46.0250561211
 03/10  17:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,55.6418497145,55.6418497145
 03/10  18:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,69.5695655382,69.5695655382
 03/10  19:00:00,45.9281086998,9.18884213395,0.0,0.0,21.8919046032,7.190695296,83.4900549784,83.4900549784
 03/10  20:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,98.0460030426,98.0460030426
 03/10  21:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,105.380563187,105.380563187
 03/10  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/10  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/10  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/11  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/11  02:00:00,14.6771060377,0.0195252861141,0.0,0.0,1.8243253836,1.348255368,0.557854188461,0.557854188461
 03/11  03:00:00,14.7000479964,0.0424672448085,0.0,0.0,1.8243253836,1.348255368,1.20973125007,1.20973125007
 03/11  04:00:00,14.7103119723,0.0527312207035,0.0,0.0,1.8243253836,1.348255368,1.5041827757,1.5041827757
 03/11  05:00:00,14.726156898,0.0685761464267,0.0,0.0,1.8243253836,1.348255368,1.94747569567,1.94747569567
 03/11  06:00:00,14.819936167,0.162355415369,0.0,0.0,1.8243253836,1.348255368,4.3123472508,4.3123472508
 03/11  07:00:00,21.9322562189,9.18884213395,0.0,0.0,1.8243253836,1.348255368,219.506105053,219.506105053
 03/11  08:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,176.000606489,176.000606489
 03/11  09:00:00,24.6289789956,9.18884213395,0.0,0.0,10.9459523016,4.49418456,150.231301809,150.231301809
 03/11  10:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,117.349697628,117.349697628
 03/11  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,90.3344050493,90.3344050493
 03/11  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,65.2441400442,65.2441400442
 03/11  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,47.1983949515,47.1983949515
 03/11  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,35.6017986843,35.6017986843
 03/11  15:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,26.3412057383,26.3412057383
 03/11  16:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,21.1988594729,21.1988594729
 03/11  17:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,23.3314056016,23.3314056016
 03/11  18:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,32.5816447745,32.5816447745
 03/11  19:00:00,41.3806210206,9.18884213395,0.0,0.0,18.243253836,6.291858384,58.8411438166,58.8411438166
 03/11  20:00:00,36.1139789956,9.18884213395,0.0,0.0,10.9459523016,4.49418456,79.8221908417,79.8221908417
 03/11  21:00:00,36.1139789956,9.18884213395,0.0,0.0,10.9459523016,4.49418456,94.3921562305,94.3921562305
 03/11  22:00:00,27.0190036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,108.825253153,108.825253153
 03/11  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/11  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/12  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/12  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/12  03:00:00,14.7166129233,0.0590321717043,0.0,0.0,1.8243253836,1.348255368,1.68287916248,1.68287916248
 03/12  04:00:00,14.745429086,0.0878483344376,0.0,0.0,1.8243253836,1.348255368,2.40642023264,2.40642023264
 03/12  05:00:00,14.8567859404,0.199205188778,0.0,0.0,1.8243253836,1.348255368,5.3306081338,5.3306081338
 03/12  06:00:00,14.8723265622,0.214745810599,0.0,0.0,1.8243253836,1.348255368,5.68320675047,5.68320675047
 03/12  07:00:00,13.1068875399,0.363473455007,0.0,0.0,1.8243253836,1.348255368,9.82924515351,9.82924515351
 03/12  08:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,231.733440136,231.733440136
 03/12  09:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,178.983255441,178.983255441
 03/12  10:00:00,29.1764666748,9.18884213395,0.0,0.0,14.5946030688,5.393021472,132.601505744,132.601505744
 03/12  11:00:00,29.1764666748,9.18884213395,0.0,0.0,14.5946030688,5.393021472,99.3151449466,99.3151449466
 03/12  12:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,62.102016974,62.102016974
 03/12  13:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,40.3561974597,40.3561974597
 03/12  14:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,25.8210774607,25.8210774607
 03/12  15:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,17.9195814385,17.9195814385
 03/12  16:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,14.9429002818,14.9429002818
 03/12  17:00:00,29.1764666748,9.18884213395,0.0,0.0,14.5946030688,5.393021472,31.2712718849,31.2712718849
 03/12  18:00:00,20.0814913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,42.7538890416,42.7538890416
 03/12  19:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/12  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/12  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/12  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/12  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/12  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/13  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/13  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/13  03:00:00,15.1198881135,0.0128889059215,0.0,0.0,1.8243253836,1.797673824,0.371237535744,0.371237535744
 03/13  04:00:00,15.1640040834,0.0570048758181,0.0,0.0,1.8243253836,1.797673824,1.620236328,1.620236328
 03/13  05:00:00,15.2316260372,0.124626829642,0.0,0.0,1.8243253836,1.797673824,3.35311354821,3.35311354821
 03/13  06:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,222.643728726,222.643728726
 03/13  07:00:00,27.738157983,9.18884213395,0.0,0.0,7.2973015344,3.595347648,183.319797221,183.319797221
 03/13  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,157.770023361,157.770023361
 03/13  09:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,124.100378046,124.100378046
 03/13  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,97.3423305883,97.3423305883
 03/13  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,61.0504153398,61.0504153398
 03/13  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,31.832721459,31.832721459
 03/13  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,10.7371449822,10.7371449822
 03/13  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,1.65598590957,1.65598590957
 03/13  15:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/13  16:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/13  17:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/13  18:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,2.81569186094,2.81569186094
 03/13  19:00:00,44.0139420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,15.4076732544,15.4076732544
 03/13  20:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,28.4753369966,28.4753369966
 03/13  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/13  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/13  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/13  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/14  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/14  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/14  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/14  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/14  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/14  06:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,148.34620541,148.34620541
 03/14  07:00:00,27.738157983,9.18884213395,0.0,0.0,7.2973015344,3.595347648,119.843921084,119.843921084
 03/14  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,99.5688992034,99.5688992034
 03/14  09:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,68.4326675663,68.4326675663
 03/14  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,54.488854577,54.488854577
 03/14  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,35.5953661408,35.5953661408
 03/14  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,19.6503681482,19.6503681482
 03/14  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,4.78537140441,4.78537140441
 03/14  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/14  15:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/14  16:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/14  17:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/14  18:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 03/14  19:00:00,44.0139420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,7.43443976803,7.43443976803
 03/14  20:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,31.4238358812,31.4238358812
 03/14  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/14  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/14  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/14  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/15  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/15  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/15  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/15  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/15  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/15  06:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,190.44535895,190.44535895
 03/15  07:00:00,27.738157983,9.18884213395,0.0,0.0,7.2973015344,3.595347648,150.555120212,150.555120212
 03/15  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,127.223484481,127.223484481
 03/15  09:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,94.1614613077,94.1614613077
 03/15  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,69.2784303018,69.2784303018
 03/15  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,18.8835674132,18.8835674132
 03/15  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/15  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/15  14:00:00,50.5068391943,9.18884213395,0.390607947537,0.0,32.8378569048,8.089532208,0.0,0.0
 03/15  15:00:00,52.2678535256,9.18884213395,2.15162227885,0.0,32.8378569048,8.089532208,0.0,0.0
 03/15  16:00:00,52.1894406593,9.18884213395,2.0732094125,0.0,32.8378569048,8.089532208,0.0,0.0
 03/15  17:00:00,50.9175949338,9.18884213395,0.801363687021,0.0,32.8378569048,8.089532208,0.0,0.0
 03/15  18:00:00,38.4396051709,9.18884213395,0.168163137697,0.0,21.8919046032,7.190695296,0.0,0.0
 03/15  19:00:00,44.0139420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 03/15  20:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 03/15  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/15  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/15  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/15  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/16  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/16  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/16  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/16  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/16  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/16  06:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,127.401871376,127.401871376
 03/16  07:00:00,27.738157983,9.18884213395,0.0,0.0,7.2973015344,3.595347648,106.814676036,106.814676036
 03/16  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,92.5402230829,92.5402230829
 03/16  09:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,68.2474431395,68.2474431395
 03/16  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,56.2410862735,56.2410862735
 03/16  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,39.5193083607,39.5193083607
 03/16  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,30.6496072394,30.6496072394
 03/16  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,21.6755596266,21.6755596266
 03/16  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,14.5476869926,14.5476869926
 03/16  15:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,9.00992237252,9.00992237252
 03/16  16:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,12.7369070263,12.7369070263
 03/16  17:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,24.8805519362,24.8805519362
 03/16  18:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,37.9642389364,37.9642389364
 03/16  19:00:00,44.0139420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,55.101525092,55.101525092
 03/16  20:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,68.6147091174,68.6147091174
 03/16  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/16  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/16  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/16  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/17  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/17  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/17  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/17  04:00:00,15.1341612381,0.0271620305477,0.0,0.0,1.8243253836,1.797673824,0.772663594718,0.772663594718
 03/17  05:00:00,15.1413514703,0.0343522626644,0.0,0.0,1.8243253836,1.797673824,0.978306752369,0.978306752369
 03/17  06:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,204.404285431,204.404285431
 03/17  07:00:00,27.738157983,9.18884213395,0.0,0.0,7.2973015344,3.595347648,167.643505953,167.643505953
 03/17  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,146.742058914,146.742058914
 03/17  09:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,116.523835404,116.523835404
 03/17  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,96.4625649572,96.4625649572
 03/17  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,69.3566455781,69.3566455781
 03/17  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,47.8883337105,47.8883337105
 03/17  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,28.8142259008,28.8142259008
 03/17  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,12.8441069355,12.8441069355
 03/17  15:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,2.40246925231,2.40246925231
 03/17  16:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.586539711983,0.586539711983
 03/17  17:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,1.71819703349,1.71819703349
 03/17  18:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,6.86350379949,6.86350379949
 03/17  19:00:00,44.0139420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,28.2444775378,28.2444775378
 03/17  20:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,46.999879058,46.999879058
 03/17  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/17  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/17  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/17  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/18  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/18  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/18  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/18  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/18  05:00:00,14.6864514106,0.0288706590487,0.0,0.0,1.8243253836,1.348255368,0.822396562987,0.822396562987
 03/18  06:00:00,23.8464228856,9.18884213395,0.0,0.0,1.8243253836,1.348255368,196.466580159,196.466580159
 03/18  07:00:00,23.1906703038,9.18884213395,0.0,0.0,3.6486507672,2.696510736,160.65066892,160.65066892
 03/18  08:00:00,24.6289789956,9.18884213395,0.0,0.0,10.9459523016,4.49418456,136.274189392,136.274189392
 03/18  09:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,81.6942130278,81.6942130278
 03/18  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,29.123814975,29.123814975
 03/18  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,14.3886286477,14.3886286477
 03/18  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,10.521045732,10.521045732
 03/18  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.157389268952,0.157389268952
 03/18  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/18  15:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/18  16:00:00,50.4318562152,9.18884213395,0.315624968472,0.0,32.8378569048,8.089532208,0.0,0.0
 03/18  17:00:00,50.4503347953,9.18884213395,0.334103548579,0.0,32.8378569048,8.089532208,0.0,0.0
 03/18  18:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 03/18  19:00:00,30.3714789956,9.18884213395,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 03/18  20:00:00,36.1139789956,9.18884213395,0.0,0.0,10.9459523016,4.49418456,0.834335256921,0.834335256921
 03/18  21:00:00,27.0190036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,14.6492051742,14.6492051742
 03/18  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/18  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/18  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/19  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/19  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/19  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/19  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/19  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/19  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/19  07:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/19  08:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,123.580621837,123.580621837
 03/19  09:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,88.7389501887,88.7389501887
 03/19  10:00:00,29.1764666748,9.18884213395,0.0,0.0,14.5946030688,5.393021472,60.9189060183,60.9189060183
 03/19  11:00:00,29.1764666748,9.18884213395,0.0,0.0,14.5946030688,5.393021472,38.6901905523,38.6901905523
 03/19  12:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,9.82890765569,9.82890765569
 03/19  13:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,0.158303492851,0.158303492851
 03/19  14:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 03/19  15:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 03/19  16:00:00,38.2882453965,9.18884213395,0.0168033633461,0.0,21.8919046032,7.190695296,0.0,0.0
 03/19  17:00:00,29.1764666748,9.18884213395,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 03/19  18:00:00,20.0814913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/19  19:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/19  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/19  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/19  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/19  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/19  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/20  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/20  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/20  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/20  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/20  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/20  06:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,151.262849227,151.262849227
 03/20  07:00:00,25.8239913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,122.534717072,122.534717072
 03/20  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,97.4671865124,97.4671865124
 03/20  09:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,48.5422060091,48.5422060091
 03/20  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,13.6451588895,13.6451588895
 03/20  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/20  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/20  13:00:00,50.7948819539,9.18884213395,0.67865070719,0.0,32.8378569048,8.089532208,0.0,0.0
 03/20  14:00:00,53.9140818555,9.18884213395,3.7978506087,0.0,32.8378569048,8.089532208,0.0,0.0
 03/20  15:00:00,56.5410375719,9.18884213395,6.42480632519,0.0,32.8378569048,8.089532208,0.0,0.0
 03/20  16:00:00,56.9355834134,9.18884213395,6.81935216669,0.0,32.8378569048,8.089532208,0.0,0.0
 03/20  17:00:00,55.2198581941,9.18884213395,5.10362694734,0.0,32.8378569048,8.089532208,0.0,0.0
 03/20  18:00:00,40.8152677155,9.18884213395,2.54382568235,0.0,21.8919046032,7.190695296,0.0,0.0
 03/20  19:00:00,44.2596434566,9.18884213395,0.245701423455,0.0,21.8919046032,7.190695296,0.0,0.0
 03/20  20:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 03/20  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/20  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/20  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/20  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/21  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/21  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/21  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/21  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/21  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/21  06:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,71.1532028698,71.1532028698
 03/21  07:00:00,25.8239913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,54.0550599934,54.0550599934
 03/21  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,41.3058031288,41.3058031288
 03/21  09:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,17.5436546121,17.5436546121
 03/21  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,4.61194492122,4.61194492122
 03/21  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/21  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/21  13:00:00,50.2185315969,9.18884213395,0.10230035011,0.0,32.8378569048,8.089532208,0.0,0.0
 03/21  14:00:00,50.8222330559,9.18884213395,0.706001809152,0.0,32.8378569048,8.089532208,0.0,0.0
 03/21  15:00:00,50.5349159013,9.18884213395,0.418684654575,0.0,32.8378569048,8.089532208,0.0,0.0
 03/21  16:00:00,50.1448352103,9.18884213395,0.0286039635954,0.0,32.8378569048,8.089532208,0.0,0.0
 03/21  17:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/21  18:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 03/21  19:00:00,44.0139420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 03/21  20:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 03/21  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/21  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/21  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/21  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/22  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/22  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/22  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/22  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/22  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/22  06:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,116.367517289,116.367517289
 03/22  07:00:00,25.8239913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,96.8922451717,96.8922451717
 03/22  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,82.5742028906,82.5742028906
 03/22  09:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,57.5522721858,57.5522721858
 03/22  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,41.5913022321,41.5913022321
 03/22  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,17.1487596682,17.1487596682
 03/22  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,1.94754941645,1.94754941645
 03/22  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/22  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/22  15:00:00,50.3787035311,9.18884213395,0.262472284352,0.0,32.8378569048,8.089532208,0.0,0.0
 03/22  16:00:00,50.9358090498,9.18884213395,0.819577803059,0.0,32.8378569048,8.089532208,0.0,0.0
 03/22  17:00:00,50.9395972277,9.18884213395,0.823365980968,0.0,32.8378569048,8.089532208,0.0,0.0
 03/22  18:00:00,38.8028304876,9.18884213395,0.53138845441,0.0,21.8919046032,7.190695296,0.0,0.0
 03/22  19:00:00,44.0310530969,9.18884213395,0.0171110637622,0.0,21.8919046032,7.190695296,0.0,0.0
 03/22  20:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,0.354164271988,0.354164271988
 03/22  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/22  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/22  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/22  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/23  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/23  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/23  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/23  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/23  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/23  06:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,170.081167513,170.081167513
 03/23  07:00:00,25.8239913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,141.77088884,141.77088884
 03/23  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,120.618803601,120.618803601
 03/23  09:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,79.0419147375,79.0419147375
 03/23  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,33.3255394782,33.3255394782
 03/23  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.438538396087,0.438538396087
 03/23  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/23  13:00:00,50.1616630139,9.18884213395,0.04543176713,0.0,32.8378569048,8.089532208,0.0,0.0
 03/23  14:00:00,51.4059246628,9.18884213395,1.28969341603,0.0,32.8378569048,8.089532208,0.0,0.0
 03/23  15:00:00,53.5686151176,9.18884213395,3.45238387083,0.0,32.8378569048,8.089532208,0.0,0.0
 03/23  16:00:00,53.5499705572,9.18884213395,3.43373931045,0.0,32.8378569048,8.089532208,0.0,0.0
 03/23  17:00:00,52.4790549271,9.18884213395,2.36282368034,0.0,32.8378569048,8.089532208,0.0,0.0
 03/23  18:00:00,39.2707473621,9.18884213395,0.999305328925,0.0,21.8919046032,7.190695296,0.0,0.0
 03/23  19:00:00,44.1632928094,9.18884213395,0.149350776248,0.0,21.8919046032,7.190695296,0.0,0.0
 03/23  20:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 03/23  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/23  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/23  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/23  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/24  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/24  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/24  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/24  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/24  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/24  06:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,72.2910917796,72.2910917796
 03/24  07:00:00,25.8239913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,62.431700942,62.431700942
 03/24  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,46.3317737957,46.3317737957
 03/24  09:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,14.709925329,14.709925329
 03/24  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,1.18880405965,1.18880405965
 03/24  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/24  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/24  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/24  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/24  15:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/24  16:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/24  17:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/24  18:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 03/24  19:00:00,44.0139420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,0.42159152609,0.42159152609
 03/24  20:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,4.00389402258,4.00389402258
 03/24  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/24  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/24  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/24  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/25  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/25  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
