Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 03/25  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/25  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/25  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/25  06:00:00,23.8464228856,9.18884213395,0.0,0.0,1.8243253836,1.348255368,67.0210532768,67.0210532768
 03/25  07:00:00,21.2765036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,49.8781408381,49.8781408381
 03/25  08:00:00,24.6289789956,9.18884213395,0.0,0.0,10.9459523016,4.49418456,38.5188333479,38.5188333479
 03/25  09:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,13.9013031071,13.9013031071
 03/25  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,1.79178425512,1.79178425512
 03/25  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.852577196298,0.852577196298
 03/25  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.546890418925,0.546890418925
 03/25  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.646511839842,0.646511839842
 03/25  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,3.48024459765,3.48024459765
 03/25  15:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,7.41404152048,7.41404152048
 03/25  16:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,11.9986549033,11.9986549033
 03/25  17:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,20.0960255454,20.0960255454
 03/25  18:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,39.8678288198,39.8678288198
 03/25  19:00:00,28.4573123289,9.18884213395,0.0,0.0,10.9459523016,4.49418456,53.4750534263,53.4750534263
 03/25  20:00:00,36.1139789956,9.18884213395,0.0,0.0,10.9459523016,4.49418456,64.6608960054,64.6608960054
 03/25  21:00:00,27.0190036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,79.0517465882,79.0517465882
 03/25  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/25  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/25  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  07:00:00,8.93932278445,0.0242420328484,0.0,0.0,1.8243253836,1.348255368,0.693441456199,0.693441456199
 03/26  08:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,181.282954312,181.282954312
 03/26  09:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,130.090097171,130.090097171
 03/26  10:00:00,29.1764666748,9.18884213395,0.0,0.0,14.5946030688,5.393021472,93.2742044823,93.2742044823
 03/26  11:00:00,29.1764666748,9.18884213395,0.0,0.0,14.5946030688,5.393021472,74.4634088588,74.4634088588
 03/26  12:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,52.7682443498,52.7682443498
 03/26  13:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,37.5284461668,37.5284461668
 03/26  14:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,23.1742921656,23.1742921656
 03/26  15:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,13.8366957062,13.8366957062
 03/26  16:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,8.96443253848,8.96443253848
 03/26  17:00:00,29.1764666748,9.18884213395,0.0,0.0,14.5946030688,5.393021472,23.5534586274,23.5534586274
 03/26  18:00:00,20.0814913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,36.6568229268,36.6568229268
 03/26  19:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/27  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/27  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/27  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/27  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/27  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/27  06:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,97.5966222436,97.5966222436
 03/27  07:00:00,23.9098246497,9.18884213395,0.0,0.0,7.2973015344,3.595347648,64.1105670202,64.1105670202
 03/27  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,41.85972212,41.85972212
 03/27  09:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,19.3641271978,19.3641271978
 03/27  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,12.0655696977,12.0655696977
 03/27  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,3.58925730386,3.58925730386
 03/27  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,2.25415548473,2.25415548473
 03/27  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,1.49168366412,1.49168366412
 03/27  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0558375492968,0.0558375492968
 03/27  15:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/27  16:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/27  17:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/27  18:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 03/27  19:00:00,42.0997753665,9.18884213395,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 03/27  20:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,0.135805690497,0.135805690497
 03/27  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/27  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/27  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/27  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/28  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/28  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/28  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/28  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/28  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/28  06:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,74.3078311133,74.3078311133
 03/28  07:00:00,23.9098246497,9.18884213395,0.0,0.0,7.2973015344,3.595347648,56.4873355767,56.4873355767
 03/28  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,43.4785197538,43.4785197538
 03/28  09:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,22.7682287072,22.7682287072
 03/28  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,16.8194878826,16.8194878826
 03/28  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,6.62315474188,6.62315474188
 03/28  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,2.43352373556,2.43352373556
 03/28  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.677689806535,0.677689806535
 03/28  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.155014093014,0.155014093014
 03/28  15:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/28  16:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/28  17:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,1.74104076492,1.74104076492
 03/28  18:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,7.12015726148,7.12015726148
 03/28  19:00:00,42.0997753665,9.18884213395,0.0,0.0,21.8919046032,7.190695296,18.1225740595,18.1225740595
 03/28  20:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,24.0202592485,24.0202592485
 03/28  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/28  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/28  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/28  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/29  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/29  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/29  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/29  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/29  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/29  06:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,148.833445562,148.833445562
 03/29  07:00:00,23.9098246497,9.18884213395,0.0,0.0,7.2973015344,3.595347648,118.653578275,118.653578275
 03/29  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,103.28060807,103.28060807
 03/29  09:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,76.7062804673,76.7062804673
 03/29  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,62.3187417105,62.3187417105
 03/29  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,46.062013472,46.062013472
 03/29  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,34.536106361,34.536106361
 03/29  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,24.7385308466,24.7385308466
 03/29  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,17.3398105529,17.3398105529
 03/29  15:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,8.99308222137,8.99308222137
 03/29  16:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,7.80833086051,7.80833086051
 03/29  17:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,12.0429590837,12.0429590837
 03/29  18:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,21.2754252571,21.2754252571
 03/29  19:00:00,42.0997753665,9.18884213395,0.0,0.0,21.8919046032,7.190695296,39.3617544554,39.3617544554
 03/29  20:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,53.7086551679,53.7086551679
 03/29  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/29  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/29  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/29  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/30  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/30  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/30  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/30  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/30  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/30  06:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,192.417381358,192.417381358
 03/30  07:00:00,23.9098246497,9.18884213395,0.0,0.0,7.2973015344,3.595347648,156.619781841,156.619781841
 03/30  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,129.484055778,129.484055778
 03/30  09:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,87.8232782808,87.8232782808
 03/30  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,60.9514936799,60.9514936799
 03/30  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,33.8946437433,33.8946437433
 03/30  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,16.3865832712,16.3865832712
 03/30  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,3.29896670836,3.29896670836
 03/30  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/30  15:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/30  16:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/30  17:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/30  18:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,0.351285391453,0.351285391453
 03/30  19:00:00,42.0997753665,9.18884213395,0.0,0.0,21.8919046032,7.190695296,9.95662862666,9.95662862666
 03/30  20:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,20.4181230358,20.4181230358
 03/30  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/30  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/30  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/30  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/31  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/31  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/31  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/31  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/31  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/31  06:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,117.846796758,117.846796758
 03/31  07:00:00,23.9098246497,9.18884213395,0.0,0.0,7.2973015344,3.595347648,98.3833663505,98.3833663505
 03/31  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,91.0675003209,91.0675003209
 03/31  09:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,67.6472253296,67.6472253296
 03/31  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,54.4311514308,54.4311514308
 03/31  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,36.6644397344,36.6644397344
 03/31  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,25.0439228361,25.0439228361
 03/31  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,12.3502445239,12.3502445239
 03/31  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,5.93259624396,5.93259624396
 03/31  15:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,4.1305558425,4.1305558425
 03/31  16:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,6.11553301083,6.11553301083
 03/31  17:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,13.3551606338,13.3551606338
 03/31  18:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,26.4328208047,26.4328208047
 03/31  19:00:00,42.0997753665,9.18884213395,0.0,0.0,21.8919046032,7.190695296,45.5716891489,45.5716891489
 03/31  20:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,58.6043913317,58.6043913317
 03/31  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/31  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/31  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/31  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/01  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/01  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/01  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/01  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/01  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/01  06:00:00,23.8464228856,9.18884213395,0.0,0.0,1.8243253836,1.348255368,130.478531296,130.478531296
 04/01  07:00:00,19.3623369705,9.18884213395,0.0,0.0,3.6486507672,2.696510736,109.27379123,109.27379123
 04/01  08:00:00,24.6289789956,9.18884213395,0.0,0.0,10.9459523016,4.49418456,95.3332398922,95.3332398922
 04/01  09:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,63.5713886161,63.5713886161
 04/01  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,33.7430130744,33.7430130744
 04/01  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,7.8722450804,7.8722450804
 04/01  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0843786225224,0.0843786225224
 04/01  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/01  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/01  15:00:00,50.5654750104,9.18884213395,0.449243763597,0.0,32.8378569048,8.089532208,0.0,0.0
 04/01  16:00:00,51.6828249422,9.18884213395,1.56659369549,0.0,32.8378569048,8.089532208,0.0,0.0
 04/01  17:00:00,51.7117079861,9.18884213395,1.5954767393,0.0,32.8378569048,8.089532208,0.0,0.0
 04/01  18:00:00,34.096894372,9.18884213395,0.372940018047,0.0,18.243253836,6.291858384,0.0,0.0
 04/01  19:00:00,28.4665372512,9.18884213395,0.00922492235384,0.0,10.9459523016,4.49418456,0.0,0.0
 04/01  20:00:00,36.1139789956,9.18884213395,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 04/01  21:00:00,27.0190036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,5.07167261123,5.07167261123
 04/01  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/01  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/01  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/02  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/02  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/02  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/02  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/02  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/02  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/02  07:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/02  08:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,137.405297825,137.405297825
 04/02  09:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,84.4663199701,84.4663199701
 04/02  10:00:00,29.1764666748,9.18884213395,0.0,0.0,14.5946030688,5.393021472,45.3055014314,45.3055014314
 04/02  11:00:00,29.1764666748,9.18884213395,0.0,0.0,14.5946030688,5.393021472,17.8525452216,17.8525452216
 04/02  12:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/02  13:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/02  14:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/02  15:00:00,38.5656331477,9.18884213395,0.294191114516,0.0,21.8919046032,7.190695296,0.0,0.0
 04/02  16:00:00,39.1082720277,9.18884213395,0.836829994553,0.0,21.8919046032,7.190695296,0.0,0.0
 04/02  17:00:00,29.3851659497,9.18884213395,0.208699274917,0.0,14.5946030688,5.393021472,0.0,0.0
 04/02  18:00:00,20.0814913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/02  19:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/02  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/02  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/02  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/02  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/02  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/03  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/03  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/03  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/03  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/03  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/03  06:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,107.919003903,107.919003903
 04/03  07:00:00,21.995657983,9.18884213395,0.0,0.0,7.2973015344,3.595347648,88.7121942657,88.7121942657
 04/03  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,67.5496580834,67.5496580834
 04/03  09:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,30.4579039855,30.4579039855
 04/03  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,4.55286660824,4.55286660824
 04/03  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/03  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/03  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/03  14:00:00,50.2273782626,9.18884213395,0.111147015864,0.0,32.8378569048,8.089532208,0.0,0.0
 04/03  15:00:00,50.7297816502,9.18884213395,0.613550403404,0.0,32.8378569048,8.089532208,0.0,0.0
 04/03  16:00:00,50.6944883268,9.18884213395,0.578257080081,0.0,32.8378569048,8.089532208,0.0,0.0
 04/03  17:00:00,50.4267231497,9.18884213395,0.310491902986,0.0,32.8378569048,8.089532208,0.0,0.0
 04/03  18:00:00,38.2814176972,9.18884213395,0.00997566404033,0.0,21.8919046032,7.190695296,0.0,0.0
 04/03  19:00:00,42.0997753665,9.18884213395,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/03  20:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 04/03  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/03  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/03  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/03  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/04  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/04  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/04  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/04  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/04  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/04  06:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,24.2757476656,24.2757476656
 04/04  07:00:00,21.995657983,9.18884213395,0.0,0.0,7.2973015344,3.595347648,16.0051488129,16.0051488129
 04/04  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,7.6858040573,7.6858040573
 04/04  09:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/04  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/04  11:00:00,50.2069690211,9.18884213395,0.0907377743544,0.0,32.8378569048,8.089532208,0.0,0.0
 04/04  12:00:00,51.2171885501,9.18884213395,1.10095730331,0.0,32.8378569048,8.089532208,0.0,0.0
 04/04  13:00:00,52.2031996537,9.18884213395,2.0869684069,0.0,32.8378569048,8.089532208,0.0,0.0
 04/04  14:00:00,53.6480395363,9.18884213395,3.53180828951,0.0,32.8378569048,8.089532208,0.0,0.0
 04/04  15:00:00,54.8231912971,9.18884213395,4.70696005038,0.0,32.8378569048,8.089532208,0.0,0.0
 04/04  16:00:00,54.614648711,9.18884213395,4.49841746425,0.0,32.8378569048,8.089532208,0.0,0.0
 04/04  17:00:00,52.3803310641,9.18884213395,2.26409981731,0.0,32.8378569048,8.089532208,0.0,0.0
 04/04  18:00:00,38.5063690639,9.18884213395,0.234927030761,0.0,21.8919046032,7.190695296,0.0,0.0
 04/04  19:00:00,42.0997753665,9.18884213395,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/04  20:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,1.19619801465,1.19619801465
 04/04  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/04  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/04  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/04  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/05  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/05  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/05  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/05  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/05  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/05  06:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,123.794595185,123.794595185
 04/05  07:00:00,21.995657983,9.18884213395,0.0,0.0,7.2973015344,3.595347648,99.8046863711,99.8046863711
 04/05  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,86.4632532212,86.4632532212
 04/05  09:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,65.0670970071,65.0670970071
 04/05  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,52.4592371347,52.4592371347
 04/05  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,33.961757547,33.961757547
 04/05  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,19.3975799685,19.3975799685
 04/05  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,6.65337806011,6.65337806011
 04/05  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.676724676111,0.676724676111
 04/05  15:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/05  16:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/05  17:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/05  18:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/05  19:00:00,42.0997753665,9.18884213395,0.0,0.0,21.8919046032,7.190695296,2.21631887986,2.21631887986
 04/05  20:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,13.59634481,13.59634481
 04/05  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/05  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/05  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/05  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/06  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/06  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/06  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/06  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/06  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/06  06:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,185.665530625,185.665530625
 04/06  07:00:00,21.995657983,9.18884213395,0.0,0.0,7.2973015344,3.595347648,151.623763857,151.623763857
 04/06  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,127.269460992,127.269460992
 04/06  09:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,86.3411188027,86.3411188027
 04/06  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,47.0125827212,47.0125827212
 04/06  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,10.7221413115,10.7221413115
 04/06  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.405960045773,0.405960045773
 04/06  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/06  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/06  15:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/06  16:00:00,50.1609496391,9.18884213395,0.044718392361,0.0,32.8378569048,8.089532208,0.0,0.0
 04/06  17:00:00,50.1469202542,9.18884213395,0.0306890074645,0.0,32.8378569048,8.089532208,0.0,0.0
 04/06  18:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/06  19:00:00,40.1856086998,9.18884213395,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/06  20:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 04/06  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/06  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/06  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/06  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/07  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/07  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/07  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/07  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/07  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/07  06:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,95.1311477694,95.1311477694
 04/07  07:00:00,21.995657983,9.18884213395,0.0,0.0,7.2973015344,3.595347648,69.723002878,69.723002878
 04/07  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,54.4693448034,54.4693448034
 04/07  09:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,29.8464964524,29.8464964524
 04/07  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,17.4010405962,17.4010405962
 04/07  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,2.34555442922,2.34555442922
 04/07  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/07  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/07  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/07  15:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/07  16:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/07  17:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/07  18:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/07  19:00:00,40.1856086998,9.18884213395,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/07  20:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 04/07  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/07  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/07  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/07  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/08  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/08  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/08  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/08  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/08  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/08  06:00:00,23.8464228856,9.18884213395,0.0,0.0,1.8243253836,1.348255368,54.1838359259,54.1838359259
 04/08  07:00:00,17.4481703038,9.18884213395,0.0,0.0,3.6486507672,2.696510736,39.3583972212,39.3583972212
 04/08  08:00:00,24.6289789956,9.18884213395,0.0,0.0,10.9459523016,4.49418456,28.8382825932,28.8382825932
 04/08  09:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,10.5168001181,10.5168001181
 04/08  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.538239466697,0.538239466697
 04/08  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/08  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/08  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/08  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/08  15:00:00,50.1969653294,9.18884213395,0.080734082672,0.0,32.8378569048,8.089532208,0.0,0.0
 04/08  16:00:00,50.9096226313,9.18884213395,0.793391384578,0.0,32.8378569048,8.089532208,0.0,0.0
 04/08  17:00:00,50.9032870323,9.18884213395,0.78705578551,0.0,32.8378569048,8.089532208,0.0,0.0
 04/08  18:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 04/08  19:00:00,26.5431456622,9.18884213395,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 04/08  20:00:00,36.1139789956,9.18884213395,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 04/08  21:00:00,27.0190036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 04/08  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/08  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/08  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  07:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  08:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,85.3293824865,85.3293824865
 04/09  09:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,55.5792177852,55.5792177852
 04/09  10:00:00,29.1764666748,9.18884213395,0.0,0.0,14.5946030688,5.393021472,32.7266370291,32.7266370291
 04/09  11:00:00,29.1764666748,9.18884213395,0.0,0.0,14.5946030688,5.393021472,18.4323309048,18.4323309048
 04/09  12:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,1.72071170176,1.72071170176
 04/09  13:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/09  14:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/09  15:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/09  16:00:00,38.3498800631,9.18884213395,0.0784380299793,0.0,21.8919046032,7.190695296,0.0,0.0
 04/09  17:00:00,29.1764666748,9.18884213395,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 04/09  18:00:00,20.0814913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/09  19:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/10  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/10  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/10  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/10  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/10  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/10  06:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,139.819099452,139.819099452
 04/10  07:00:00,20.0814913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,111.10903933,111.10903933
 04/10  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,73.8790887613,73.8790887613
 04/10  09:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,31.2140440632,31.2140440632
 04/10  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,13.4923911173,13.4923911173
 04/10  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.434145465653,0.434145465653
 04/10  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/10  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/10  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/10  15:00:00,50.8310086212,9.18884213395,0.714777374415,0.0,32.8378569048,8.089532208,0.0,0.0
 04/10  16:00:00,51.9140279942,9.18884213395,1.79779674741,0.0,32.8378569048,8.089532208,0.0,0.0
 04/10  17:00:00,52.435785914,9.18884213395,2.31955466725,0.0,32.8378569048,8.089532208,0.0,0.0
 04/10  18:00:00,40.0134795781,9.18884213395,1.74203754496,0.0,21.8919046032,7.190695296,0.0,0.0
 04/10  19:00:00,40.4301006259,9.18884213395,0.244491926051,0.0,21.8919046032,7.190695296,0.0,0.0
 04/10  20:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 04/10  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/10  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/10  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/10  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/11  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/11  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/11  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/11  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/11  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/11  06:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,135.002342021,135.002342021
 04/11  07:00:00,20.0814913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,106.276164866,106.276164866
 04/11  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,86.9581056904,86.9581056904
 04/11  09:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,45.2551411966,45.2551411966
 04/11  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,15.5259237408,15.5259237408
 04/11  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.107674663937,0.107674663937
 04/11  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/11  13:00:00,50.2565450401,9.18884213395,0.140313793374,0.0,32.8378569048,8.089532208,0.0,0.0
 04/11  14:00:00,51.7217888176,9.18884213395,1.6055575708,0.0,32.8378569048,8.089532208,0.0,0.0
 04/11  15:00:00,54.8379920892,9.18884213395,4.72176084244,0.0,32.8378569048,8.089532208,0.0,0.0
 04/11  16:00:00,56.0358308967,9.18884213395,5.91959964994,0.0,32.8378569048,8.089532208,0.0,0.0
 04/11  17:00:00,55.7475311446,9.18884213395,5.63129989783,0.0,32.8378569048,8.089532208,0.0,0.0
 04/11  18:00:00,42.7261686619,9.18884213395,4.45472662872,0.0,21.8919046032,7.190695296,0.0,0.0
 04/11  19:00:00,41.3715144654,9.18884213395,1.18590576555,0.0,21.8919046032,7.190695296,0.0,0.0
 04/11  20:00:00,45.2385582959,9.18884213395,0.0296039418974,0.0,18.243253836,6.291858384,0.0,0.0
 04/11  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/11  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/11  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/11  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/12  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/12  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/12  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/12  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/12  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/12  06:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,52.6726557169,52.6726557169
 04/12  07:00:00,20.0814913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,41.6421885759,41.6421885759
 04/12  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,32.404682268,32.404682268
 04/12  09:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,16.8728105736,16.8728105736
 04/12  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,13.1189905842,13.1189905842
 04/12  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,5.67323077791,5.67323077791
 04/12  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,3.77666323321,3.77666323321
 04/12  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,2.53264662709,2.53264662709
 04/12  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.687070727218,0.687070727218
 04/12  15:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/12  16:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/12  17:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/12  18:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/12  19:00:00,40.1856086998,9.18884213395,0.0,0.0,21.8919046032,7.190695296,0.377759793177,0.377759793177
 04/12  20:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,2.3211917332,2.3211917332
 04/12  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/12  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/12  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/12  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/13  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/13  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/13  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/13  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/13  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/13  06:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,65.1585937078,65.1585937078
 04/13  07:00:00,20.0814913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,46.7201668997,46.7201668997
 04/13  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,33.1660572642,33.1660572642
 04/13  09:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,13.362120913,13.362120913
 04/13  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,5.95648143264,5.95648143264
 04/13  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0238436356086,0.0238436356086
 04/13  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/13  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/13  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/13  15:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/13  16:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/13  17:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/13  18:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/13  19:00:00,40.1856086998,9.18884213395,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/13  20:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 04/13  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/13  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/13  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/13  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/14  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/14  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/14  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/14  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/14  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/14  06:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,26.3689369144,26.3689369144
 04/14  07:00:00,20.0814913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,12.1957486646,12.1957486646
 04/14  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,1.67719561498,1.67719561498
 04/14  09:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/14  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/14  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/14  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/14  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/14  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/14  15:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/14  16:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/14  17:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/14  18:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/14  19:00:00,40.1856086998,9.18884213395,0.0,0.0,21.8919046032,7.190695296,5.45644429629,5.45644429629
 04/14  20:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,20.2144365291,20.2144365291
 04/14  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/14  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/14  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/14  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/15  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/15  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/15  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/15  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/15  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/15  06:00:00,23.8464228856,9.18884213395,0.0,0.0,1.8243253836,1.348255368,132.890105152,132.890105152
 04/15  07:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,104.338667384,104.338667384
 04/15  08:00:00,24.6289789956,9.18884213395,0.0,0.0,10.9459523016,4.49418456,90.2998650272,90.2998650272
 04/15  09:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,67.2163906533,67.2163906533
 04/15  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,49.9021104568,49.9021104568
 04/15  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,34.2773568458,34.2773568458
 04/15  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,25.3902879184,25.3902879184
 04/15  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,17.0446699395,17.0446699395
 04/15  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,11.4858092536,11.4858092536
 04/15  15:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,12.0030935641,12.0030935641
 04/15  16:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,11.0705677123,11.0705677123
 04/15  17:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,13.6776326517,13.6776326517
 04/15  18:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,28.7134872294,28.7134872294
 04/15  19:00:00,26.5431456622,9.18884213395,0.0,0.0,10.9459523016,4.49418456,35.0233709432,35.0233709432
 04/15  20:00:00,36.1139789956,9.18884213395,0.0,0.0,10.9459523016,4.49418456,49.3826065495,49.3826065495
