Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 04/15  21:00:00,27.0190036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,65.7553745801,65.7553745801
 04/15  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/15  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/15  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  08:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,135.493060256,135.493060256
 04/16  09:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,96.702156252,96.702156252
 04/16  10:00:00,29.1764666748,9.18884213395,0.0,0.0,14.5946030688,5.393021472,75.7942975018,75.7942975018
 04/16  11:00:00,29.1764666748,9.18884213395,0.0,0.0,14.5946030688,5.393021472,57.2608243894,57.2608243894
 04/16  12:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,30.6960757669,30.6960757669
 04/16  13:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,17.2766701894,17.2766701894
 04/16  14:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,8.72787434389,8.72787434389
 04/16  15:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,2.16402674351,2.16402674351
 04/16  16:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,0.00988536410915,0.00988536410915
 04/16  17:00:00,29.1764666748,9.18884213395,0.0,0.0,14.5946030688,5.393021472,2.87810524855,2.87810524855
 04/16  18:00:00,20.0814913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,9.2404326897,9.2404326897
 04/16  19:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/17  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/17  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/17  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/17  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/17  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/17  06:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,172.722099533,172.722099533
 04/17  07:00:00,20.0814913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,139.729413669,139.729413669
 04/17  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,113.477546437,113.477546437
 04/17  09:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,72.9521605634,72.9521605634
 04/17  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,44.5606995524,44.5606995524
 04/17  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,17.7175608335,17.7175608335
 04/17  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,4.26632293149,4.26632293149
 04/17  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0308330178522,0.0308330178522
 04/17  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/17  15:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/17  16:00:00,50.1696899911,9.18884213395,0.0534587442999,0.0,32.8378569048,8.089532208,0.0,0.0
 04/17  17:00:00,50.3590486454,9.18884213395,0.242817398606,0.0,32.8378569048,8.089532208,0.0,0.0
 04/17  18:00:00,38.4860837051,9.18884213395,0.214641671968,0.0,21.8919046032,7.190695296,0.0,0.0
 04/17  19:00:00,40.1856086998,9.18884213395,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/17  20:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,0.153016127146,0.153016127146
 04/17  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/17  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/17  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/17  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/18  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/18  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/18  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/18  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/18  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/18  06:00:00,22.3816746749,9.18884213395,0.0,0.0,1.8243253836,1.797673824,137.868168862,137.868168862
 04/18  07:00:00,20.0814913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,111.807548975,111.807548975
 04/18  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,82.8220389079,82.8220389079
 04/18  09:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,39.8458103055,39.8458103055
 04/18  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,13.0969013332,13.0969013332
 04/18  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/18  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/18  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/18  14:00:00,50.7538851205,9.18884213395,0.637653873751,0.0,32.8378569048,8.089532208,0.0,0.0
 04/18  15:00:00,52.8230546159,9.18884213395,2.70682336917,0.0,32.8378569048,8.089532208,0.0,0.0
 04/18  16:00:00,54.228379559,9.18884213395,4.11214831223,0.0,32.8378569048,8.089532208,0.0,0.0
 04/18  17:00:00,53.6763450841,9.18884213395,3.56011383733,0.0,32.8378569048,8.089532208,0.0,0.0
 04/18  18:00:00,39.8992406497,9.18884213395,1.62779861658,0.0,21.8919046032,7.190695296,0.0,0.0
 04/18  19:00:00,38.5739207917,9.18884213395,0.302478758568,0.0,21.8919046032,7.190695296,0.0,0.0
 04/18  20:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 04/18  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/18  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/18  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/18  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/19  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/19  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/19  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/19  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/19  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/19  06:00:00,22.3816746749,9.18884213395,0.0,0.0,1.8243253836,1.797673824,106.223710998,106.223710998
 04/19  07:00:00,20.0814913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,88.208850426,88.208850426
 04/19  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,65.5261983252,65.5261983252
 04/19  09:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,25.8823752011,25.8823752011
 04/19  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,4.42782758798,4.42782758798
 04/19  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/19  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/19  13:00:00,50.6523330754,9.18884213395,0.536101828662,0.0,32.8378569048,8.089532208,0.0,0.0
 04/19  14:00:00,52.1965593631,9.18884213395,2.08032811637,0.0,32.8378569048,8.089532208,0.0,0.0
 04/19  15:00:00,53.9297301209,9.18884213395,3.81349887413,0.0,32.8378569048,8.089532208,0.0,0.0
 04/19  16:00:00,53.7058725485,9.18884213395,3.58964130177,0.0,32.8378569048,8.089532208,0.0,0.0
 04/19  17:00:00,53.4476581914,9.18884213395,3.33142694464,0.0,32.8378569048,8.089532208,0.0,0.0
 04/19  18:00:00,40.1357803972,9.18884213395,1.86433836403,0.0,21.8919046032,7.190695296,0.0,0.0
 04/19  19:00:00,38.4834749666,9.18884213395,0.212032933402,0.0,21.8919046032,7.190695296,0.0,0.0
 04/19  20:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 04/19  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/19  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/19  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/19  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/20  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/20  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/20  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/20  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/20  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/20  06:00:00,22.3816746749,9.18884213395,0.0,0.0,1.8243253836,1.797673824,105.798810984,105.798810984
 04/20  07:00:00,20.0814913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,87.3283499688,87.3283499688
 04/20  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,62.9664015562,62.9664015562
 04/20  09:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,20.5189533855,20.5189533855
 04/20  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,1.08800500796,1.08800500796
 04/20  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/20  12:00:00,50.2291062537,9.18884213395,0.112875006965,0.0,32.8378569048,8.089532208,0.0,0.0
 04/20  13:00:00,51.8607228241,9.18884213395,1.74449157736,0.0,32.8378569048,8.089532208,0.0,0.0
 04/20  14:00:00,54.1240064372,9.18884213395,4.00777519047,0.0,32.8378569048,8.089532208,0.0,0.0
 04/20  15:00:00,56.6229425732,9.18884213395,6.50671132647,0.0,32.8378569048,8.089532208,0.0,0.0
 04/20  16:00:00,56.6075007001,9.18884213395,6.49126945331,0.0,32.8378569048,8.089532208,0.0,0.0
 04/20  17:00:00,55.0044734408,9.18884213395,4.88824219406,0.0,32.8378569048,8.089532208,0.0,0.0
 04/20  18:00:00,41.3524993083,9.18884213395,3.08105727518,0.0,21.8919046032,7.190695296,0.0,0.0
 04/20  19:00:00,39.1360412239,9.18884213395,0.864599190777,0.0,21.8919046032,7.190695296,0.0,0.0
 04/20  20:00:00,45.2531548782,9.18884213395,0.044200524257,0.0,18.243253836,6.291858384,0.0,0.0
 04/20  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/20  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/20  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/20  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/21  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/21  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/21  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/21  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/21  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/21  06:00:00,22.3816746749,9.18884213395,0.0,0.0,1.8243253836,1.797673824,113.459162364,113.459162364
 04/21  07:00:00,20.0814913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,92.0553776725,92.0553776725
 04/21  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,70.1814986564,70.1814986564
 04/21  09:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,36.8856759011,36.8856759011
 04/21  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,16.0687501234,16.0687501234
 04/21  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.145830661238,0.145830661238
 04/21  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/21  13:00:00,50.3323644622,9.18884213395,0.216133215467,0.0,32.8378569048,8.089532208,0.0,0.0
 04/21  14:00:00,51.9970988005,9.18884213395,1.8808675537,0.0,32.8378569048,8.089532208,0.0,0.0
 04/21  15:00:00,54.6065528648,9.18884213395,4.49032161809,0.0,32.8378569048,8.089532208,0.0,0.0
 04/21  16:00:00,55.5392537778,9.18884213395,5.4230225311,0.0,32.8378569048,8.089532208,0.0,0.0
 04/21  17:00:00,55.4543641934,9.18884213395,5.33813294665,0.0,32.8378569048,8.089532208,0.0,0.0
 04/21  18:00:00,42.790244006,9.18884213395,4.51880197287,0.0,21.8919046032,7.190695296,0.0,0.0
 04/21  19:00:00,40.2121732715,9.18884213395,1.94073123832,0.0,21.8919046032,7.190695296,0.0,0.0
 04/21  20:00:00,45.4469423409,9.18884213395,0.237987986967,0.0,18.243253836,6.291858384,0.0,0.0
 04/21  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/21  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/21  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/21  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/22  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/22  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/22  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/22  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/22  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/22  06:00:00,21.9322562189,9.18884213395,0.0,0.0,1.8243253836,1.348255368,119.717270173,119.717270173
 04/22  07:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,91.1795466664,91.1795466664
 04/22  08:00:00,24.6289789956,9.18884213395,0.0,0.0,10.9459523016,4.49418456,58.1153069895,58.1153069895
 04/22  09:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,14.3923463398,14.3923463398
 04/22  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/22  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/22  12:00:00,50.6373456426,9.18884213395,0.521114395883,0.0,32.8378569048,8.089532208,0.0,0.0
 04/22  13:00:00,53.1753173971,9.18884213395,3.05908615034,0.0,32.8378569048,8.089532208,0.0,0.0
 04/22  14:00:00,56.060926887,9.18884213395,5.94469564021,0.0,32.8378569048,8.089532208,0.0,0.0
 04/22  15:00:00,58.6522539419,9.18884213395,8.53602269518,0.0,32.8378569048,8.089532208,0.0,0.0
 04/22  16:00:00,60.7182830745,9.18884213395,10.6020518277,0.0,32.8378569048,8.089532208,0.0,0.0
 04/22  17:00:00,60.4146306517,9.18884213395,10.2983994049,0.0,32.8378569048,8.089532208,0.0,0.0
 04/22  18:00:00,40.7933862453,9.18884213395,7.0694318913,0.0,18.243253836,6.291858384,0.0,0.0
 04/22  19:00:00,28.6591642133,9.18884213395,4.03018521773,0.0,10.9459523016,4.49418456,0.0,0.0
 04/22  20:00:00,36.7411446211,9.18884213395,0.627165625531,0.0,10.9459523016,4.49418456,0.0,0.0
 04/22  21:00:00,27.0190036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 04/22  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/22  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/22  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  06:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  08:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,79.2772358912,79.2772358912
 04/23  09:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,14.8657666624,14.8657666624
 04/23  10:00:00,29.1764666748,9.18884213395,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 04/23  11:00:00,29.249683202,9.18884213395,0.0732165272648,0.0,14.5946030688,5.393021472,0.0,0.0
 04/23  12:00:00,40.5335065444,9.18884213395,2.2620645112,0.0,21.8919046032,7.190695296,0.0,0.0
 04/23  13:00:00,45.0432863163,9.18884213395,6.77184428313,0.0,21.8919046032,7.190695296,0.0,0.0
 04/23  14:00:00,47.8413352658,9.18884213395,9.5698932326,0.0,21.8919046032,7.190695296,0.0,0.0
 04/23  15:00:00,49.7246512061,9.18884213395,11.453209173,0.0,21.8919046032,7.190695296,0.0,0.0
 04/23  16:00:00,50.9062480767,9.18884213395,12.6348060435,0.0,21.8919046032,7.190695296,0.0,0.0
 04/23  17:00:00,41.6478284143,9.18884213395,12.4713617396,0.0,14.5946030688,5.393021472,0.0,0.0
 04/23  18:00:00,31.4029506779,9.18884213395,11.3214593616,0.0,7.2973015344,3.595347648,0.0,0.0
 04/23  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/24  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/24  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/24  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/24  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/24  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/24  06:00:00,22.3816746749,9.18884213395,0.0,0.0,1.8243253836,1.797673824,70.7294146408,70.7294146408
 04/24  07:00:00,20.0814913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,56.3788597002,56.3788597002
 04/24  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,34.7388060409,34.7388060409
 04/24  09:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,1.04426101072,1.04426101072
 04/24  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/24  11:00:00,51.4038399163,9.18884213395,1.28760866955,0.0,32.8378569048,8.089532208,0.0,0.0
 04/24  12:00:00,56.1229678929,9.18884213395,6.0067366461,0.0,32.8378569048,8.089532208,0.0,0.0
 04/24  13:00:00,59.6461326587,9.18884213395,9.52990141195,0.0,32.8378569048,8.089532208,0.0,0.0
 04/24  14:00:00,61.9274419516,9.18884213395,11.8112107048,0.0,32.8378569048,8.089532208,0.0,0.0
 04/24  15:00:00,64.8395007078,9.18884213395,14.723269461,0.0,32.8378569048,8.089532208,0.0,0.0
 04/24  16:00:00,65.0059556723,9.18884213395,14.8897244256,0.0,32.8378569048,8.089532208,0.0,0.0
 04/24  17:00:00,64.710725351,9.18884213395,14.5944941043,0.0,32.8378569048,8.089532208,0.0,0.0
 04/24  18:00:00,51.8831624151,9.18884213395,13.6117203819,0.0,21.8919046032,7.190695296,0.0,0.0
 04/24  19:00:00,48.3946390744,9.18884213395,10.1231970412,0.0,21.8919046032,7.190695296,0.0,0.0
 04/24  20:00:00,52.7371974964,9.18884213395,7.52824314247,0.0,18.243253836,6.291858384,0.0,0.0
 04/24  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/24  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/24  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/24  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/25  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/25  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/25  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/25  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/25  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/25  06:00:00,22.3816746749,9.18884213395,0.0,0.0,1.8243253836,1.797673824,15.3183949502,15.3183949502
 04/25  07:00:00,20.0814913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,8.91416219275,8.91416219275
 04/25  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,0.498844513898,0.498844513898
 04/25  09:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/25  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/25  11:00:00,51.2865055076,9.18884213395,1.17027426081,0.0,32.8378569048,8.089532208,0.0,0.0
 04/25  12:00:00,54.4447336362,9.18884213395,4.32850238945,0.0,32.8378569048,8.089532208,0.0,0.0
 04/25  13:00:00,58.5733768633,9.18884213395,8.4571456165,0.0,32.8378569048,8.089532208,0.0,0.0
 04/25  14:00:00,61.0290153984,9.18884213395,10.9127841517,0.0,32.8378569048,8.089532208,0.0,0.0
 04/25  15:00:00,61.3214817646,9.18884213395,11.2052505178,0.0,32.8378569048,8.089532208,0.0,0.0
 04/25  16:00:00,61.5730420639,9.18884213395,11.4568108171,0.0,32.8378569048,8.089532208,0.0,0.0
 04/25  17:00:00,59.6361127429,9.18884213395,9.51988149615,0.0,32.8378569048,8.089532208,0.0,0.0
 04/25  18:00:00,44.1436783195,9.18884213395,5.87223628631,0.0,21.8919046032,7.190695296,0.0,0.0
 04/25  19:00:00,40.0107627621,9.18884213395,1.73932072891,0.0,21.8919046032,7.190695296,0.0,0.0
 04/25  20:00:00,45.3726143598,9.18884213395,0.163660005861,0.0,18.243253836,6.291858384,0.0,0.0
 04/25  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/25  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/25  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/25  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/26  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/26  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/26  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/26  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/26  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/26  06:00:00,20.4675080082,9.18884213395,0.0,0.0,1.8243253836,1.797673824,38.2021335222,38.2021335222
 04/26  07:00:00,20.0814913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,27.0328133966,27.0328133966
 04/26  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,17.5318722028,17.5318722028
 04/26  09:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.516886491145,0.516886491145
 04/26  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/26  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/26  12:00:00,50.5693958134,9.18884213395,0.453164566643,0.0,32.8378569048,8.089532208,0.0,0.0
 04/26  13:00:00,52.2771478872,9.18884213395,2.16091664041,0.0,32.8378569048,8.089532208,0.0,0.0
 04/26  14:00:00,54.0465230919,9.18884213395,3.93029184517,0.0,32.8378569048,8.089532208,0.0,0.0
 04/26  15:00:00,55.8027939896,9.18884213395,5.68656274286,0.0,32.8378569048,8.089532208,0.0,0.0
 04/26  16:00:00,55.0426791015,9.18884213395,4.92644785474,0.0,32.8378569048,8.089532208,0.0,0.0
 04/26  17:00:00,53.359525101,9.18884213395,3.24329385428,0.0,32.8378569048,8.089532208,0.0,0.0
 04/26  18:00:00,40.3180558267,9.18884213395,2.04661379352,0.0,21.8919046032,7.190695296,0.0,0.0
 04/26  19:00:00,38.7994466779,9.18884213395,0.528004644766,0.0,21.8919046032,7.190695296,0.0,0.0
 04/26  20:00:00,45.236418754,9.18884213395,0.0274644000236,0.0,18.243253836,6.291858384,0.0,0.0
 04/26  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/26  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/26  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/26  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/27  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/27  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/27  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/27  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/27  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/27  06:00:00,20.4675080082,9.18884213395,0.0,0.0,1.8243253836,1.797673824,21.9729292318,21.9729292318
 04/27  07:00:00,20.0814913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,14.0400993511,14.0400993511
 04/27  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,3.81835840971,3.81835840971
 04/27  09:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/27  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/27  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/27  12:00:00,50.3452767691,9.18884213395,0.229045522341,0.0,32.8378569048,8.089532208,0.0,0.0
 04/27  13:00:00,51.9855322398,9.18884213395,1.86930099309,0.0,32.8378569048,8.089532208,0.0,0.0
 04/27  14:00:00,53.9935827536,9.18884213395,3.87735150682,0.0,32.8378569048,8.089532208,0.0,0.0
 04/27  15:00:00,53.7147014656,9.18884213395,3.59847021882,0.0,32.8378569048,8.089532208,0.0,0.0
 04/27  16:00:00,51.9501537281,9.18884213395,1.83392248133,0.0,32.8378569048,8.089532208,0.0,0.0
 04/27  17:00:00,51.0776696186,9.18884213395,0.961438371809,0.0,32.8378569048,8.089532208,0.0,0.0
 04/27  18:00:00,38.3523087603,9.18884213395,0.0808667271605,0.0,21.8919046032,7.190695296,0.0,0.0
 04/27  19:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/27  20:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,0.271971181566,0.271971181566
 04/27  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/27  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/27  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/27  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/28  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/28  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/28  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/28  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/28  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/28  06:00:00,20.4675080082,9.18884213395,0.0,0.0,1.8243253836,1.797673824,102.399595457,102.399595457
 04/28  07:00:00,20.0814913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,80.3319103056,80.3319103056
 04/28  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,59.6123184424,59.6123184424
 04/28  09:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,32.0825628778,32.0825628778
 04/28  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,16.3096436697,16.3096436697
 04/28  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,1.9731250314,1.9731250314
 04/28  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/28  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/28  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/28  15:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/28  16:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/28  17:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/28  18:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/28  19:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,0.023185708345,0.023185708345
 04/28  20:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,3.41774535693,3.41774535693
 04/28  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/28  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/28  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/28  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/29  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/29  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/29  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/29  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/29  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/29  06:00:00,20.0180895522,9.18884213395,0.0,0.0,1.8243253836,1.348255368,112.667911901,112.667911901
 04/29  07:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,87.4579311014,87.4579311014
 04/29  08:00:00,24.6289789956,9.18884213395,0.0,0.0,10.9459523016,4.49418456,70.8628747674,70.8628747674
 04/29  09:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,48.2402238296,48.2402238296
 04/29  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,29.1057024217,29.1057024217
 04/29  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,8.6762728425,8.6762728425
 04/29  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,10.253476319,10.253476319
 04/29  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,14.4853973185,14.4853973185
 04/29  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,5.48970302426,5.48970302426
 04/29  15:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.304433861188,0.304433861188
 04/29  16:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/29  17:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/29  18:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,7.48689725754,7.48689725754
 04/29  19:00:00,24.6289789956,9.18884213395,0.0,0.0,10.9459523016,4.49418456,21.0054668477,21.0054668477
 04/29  20:00:00,36.1139789956,9.18884213395,0.0,0.0,10.9459523016,4.49418456,31.0228814674,31.0228814674
 04/29  21:00:00,27.0190036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,45.148063656,45.148063656
 04/29  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/29  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/29  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  06:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  08:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,108.836658478,108.836658478
 04/30  09:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,70.3167897827,70.3167897827
 04/30  10:00:00,29.1764666748,9.18884213395,0.0,0.0,14.5946030688,5.393021472,47.485981186,47.485981186
 04/30  11:00:00,29.1764666748,9.18884213395,0.0,0.0,14.5946030688,5.393021472,36.017495074,36.017495074
 04/30  12:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,16.9374390778,16.9374390778
 04/30  13:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,4.29437059196,4.29437059196
 04/30  14:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/30  15:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/30  16:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/30  17:00:00,29.1764666748,9.18884213395,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 04/30  18:00:00,20.0814913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,0.227781429837,0.227781429837
 04/30  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/01  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/01  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/01  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/01  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/01  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/01  06:00:00,20.4675080082,9.18884213395,0.0,0.0,1.8243253836,1.797673824,121.780853146,121.780853146
 05/01  07:00:00,20.0814913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,91.3057292054,91.3057292054
 05/01  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,57.8651722175,57.8651722175
 05/01  09:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,13.3905689609,13.3905689609
 05/01  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/01  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/01  12:00:00,50.5203856806,9.18884213395,0.404154433807,0.0,32.8378569048,8.089532208,0.0,0.0
 05/01  13:00:00,52.8143527795,9.18884213395,2.69812153276,0.0,32.8378569048,8.089532208,0.0,0.0
 05/01  14:00:00,54.3807880038,9.18884213395,4.26455675703,0.0,32.8378569048,8.089532208,0.0,0.0
 05/01  15:00:00,56.1563121321,9.18884213395,6.04008088536,0.0,32.8378569048,8.089532208,0.0,0.0
 05/01  16:00:00,55.5184623213,9.18884213395,5.40223107456,0.0,32.8378569048,8.089532208,0.0,0.0
 05/01  17:00:00,53.1893374287,9.18884213395,3.07310618196,0.0,32.8378569048,8.089532208,0.0,0.0
 05/01  18:00:00,38.9834544582,9.18884213395,0.712012425066,0.0,21.8919046032,7.190695296,0.0,0.0
 05/01  19:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/01  20:00:00,43.2947876873,9.18884213395,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 05/01  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/01  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/01  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/01  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/02  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/02  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/02  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/02  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/02  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/02  06:00:00,20.4675080082,9.18884213395,0.0,0.0,1.8243253836,1.797673824,39.4311188173,39.4311188173
 05/02  07:00:00,20.0814913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,25.5500276794,25.5500276794
 05/02  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,15.2669900988,15.2669900988
 05/02  09:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,1.41991466383,1.41991466383
 05/02  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0150947500468,0.0150947500468
 05/02  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/02  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/02  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/02  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/02  15:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/02  16:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/02  17:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/02  18:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/02  19:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/02  20:00:00,43.2947876873,9.18884213395,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 05/02  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/02  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/02  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/02  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/03  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/03  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/03  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/03  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/03  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/03  06:00:00,20.4675080082,9.18884213395,0.0,0.0,1.8243253836,1.797673824,46.0518607907,46.0518607907
 05/03  07:00:00,20.0814913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,30.8383039101,30.8383039101
 05/03  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,18.8644456568,18.8644456568
 05/03  09:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,1.41155891066,1.41155891066
 05/03  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/03  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/03  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/03  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/03  14:00:00,50.4094505598,9.18884213395,0.293219313006,0.0,32.8378569048,8.089532208,0.0,0.0
 05/03  15:00:00,51.1901854499,9.18884213395,1.07395420316,0.0,32.8378569048,8.089532208,0.0,0.0
 05/03  16:00:00,51.503377417,9.18884213395,1.38714617022,0.0,32.8378569048,8.089532208,0.0,0.0
 05/03  17:00:00,51.2458413751,9.18884213395,1.12961012835,0.0,32.8378569048,8.089532208,0.0,0.0
 05/03  18:00:00,38.7625184255,9.18884213395,0.491076392364,0.0,21.8919046032,7.190695296,0.0,0.0
 05/03  19:00:00,38.2838693209,9.18884213395,0.0124272877554,0.0,21.8919046032,7.190695296,0.0,0.0
 05/03  20:00:00,43.2947876873,9.18884213395,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 05/03  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/03  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/03  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/03  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/04  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/04  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/04  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/04  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/04  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/04  06:00:00,20.4675080082,9.18884213395,0.0,0.0,1.8243253836,1.797673824,125.272947265,125.272947265
 05/04  07:00:00,20.0814913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,100.941374048,100.941374048
 05/04  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,71.2964618827,71.2964618827
 05/04  09:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,29.6155644219,29.6155644219
 05/04  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,7.29389487865,7.29389487865
 05/04  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/04  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/04  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/04  14:00:00,50.8304180583,9.18884213395,0.71418681157,0.0,32.8378569048,8.089532208,0.0,0.0
 05/04  15:00:00,53.7606018516,9.18884213395,3.64437060488,0.0,32.8378569048,8.089532208,0.0,0.0
 05/04  16:00:00,55.3142338669,9.18884213395,5.19800262011,0.0,32.8378569048,8.089532208,0.0,0.0
 05/04  17:00:00,54.5099486522,9.18884213395,4.39371740546,0.0,32.8378569048,8.089532208,0.0,0.0
 05/04  18:00:00,40.7084568441,9.18884213395,2.43701481098,0.0,21.8919046032,7.190695296,0.0,0.0
 05/04  19:00:00,38.7869461906,9.18884213395,0.515504157398,0.0,21.8919046032,7.190695296,0.0,0.0
 05/04  20:00:00,43.3014521093,9.18884213395,0.00666442200953,0.0,18.243253836,6.291858384,0.0,0.0
 05/04  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/04  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/04  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/04  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/05  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/05  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/05  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/05  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/05  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/05  06:00:00,18.5533413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,116.5595125,116.5595125
 05/05  07:00:00,20.0814913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,87.6220630745,87.6220630745
 05/05  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,53.1556134234,53.1556134234
 05/05  09:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,11.4889192589,11.4889192589
 05/05  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.08686358845,0.08686358845
 05/05  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/05  12:00:00,50.5010458072,9.18884213395,0.384814560413,0.0,32.8378569048,8.089532208,0.0,0.0
 05/05  13:00:00,53.0728056817,9.18884213395,2.95657443493,0.0,32.8378569048,8.089532208,0.0,0.0
 05/05  14:00:00,56.3191680779,9.18884213395,6.20293683119,0.0,32.8378569048,8.089532208,0.0,0.0
 05/05  15:00:00,59.414411354,9.18884213395,9.29818010723,0.0,32.8378569048,8.089532208,0.0,0.0
 05/05  16:00:00,60.6596577665,9.18884213395,10.5434265197,0.0,32.8378569048,8.089532208,0.0,0.0
 05/05  17:00:00,59.3942990397,9.18884213395,9.27806779291,0.0,32.8378569048,8.089532208,0.0,0.0
 05/05  18:00:00,45.0369498102,9.18884213395,6.76550777701,0.0,21.8919046032,7.190695296,0.0,0.0
 05/05  19:00:00,41.4445781844,9.18884213395,3.17313615124,0.0,21.8919046032,7.190695296,0.0,0.0
 05/05  20:00:00,43.6217979524,9.18884213395,0.327010265087,0.0,18.243253836,6.291858384,0.0,0.0
 05/05  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/05  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/05  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/05  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/06  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/06  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/06  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/06  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/06  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/06  06:00:00,18.1039228856,9.18884213395,0.0,0.0,1.8243253836,1.348255368,102.996846745,102.996846745
 05/06  07:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,77.0593141499,77.0593141499
 05/06  08:00:00,24.6289789956,9.18884213395,0.0,0.0,10.9459523016,4.49418456,45.8242765681,45.8242765681
 05/06  09:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,4.44244446716,4.44244446716
 05/06  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/06  11:00:00,50.5767254546,9.18884213395,0.460494207876,0.0,32.8378569048,8.089532208,0.0,0.0
 05/06  12:00:00,54.3381406733,9.18884213395,4.22190942657,0.0,32.8378569048,8.089532208,0.0,0.0
 05/06  13:00:00,58.3137733972,9.18884213395,8.19754215045,0.0,32.8378569048,8.089532208,0.0,0.0
 05/06  14:00:00,60.4000174119,9.18884213395,10.2837861652,0.0,32.8378569048,8.089532208,0.0,0.0
 05/06  15:00:00,61.9125051426,9.18884213395,11.7962738958,0.0,32.8378569048,8.089532208,0.0,0.0
 05/06  16:00:00,63.6289280462,9.18884213395,13.5126967994,0.0,32.8378569048,8.089532208,0.0,0.0
 05/06  17:00:00,62.7293431648,9.18884213395,12.613111918,0.0,32.8378569048,8.089532208,0.0,0.0
 05/06  18:00:00,42.8144389212,9.18884213395,9.09048456728,0.0,18.243253836,6.291858384,0.0,0.0
 05/06  19:00:00,30.6750208382,9.18884213395,6.04604184266,0.0,10.9459523016,4.49418456,0.0,0.0
 05/06  20:00:00,35.3339933822,9.18884213395,1.1341810533,0.0,10.9459523016,4.49418456,0.0,0.0
 05/06  21:00:00,27.0190036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 05/06  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/06  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/06  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  06:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  08:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,48.1493716713,48.1493716713
 05/07  09:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,9.8419783816,9.8419783816
 05/07  10:00:00,29.1764666748,9.18884213395,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 05/07  11:00:00,29.1764666748,9.18884213395,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 05/07  12:00:00,38.7957315606,9.18884213395,0.524289527443,0.0,21.8919046032,7.190695296,0.0,0.0
 05/07  13:00:00,40.3416800398,9.18884213395,2.07023800667,0.0,21.8919046032,7.190695296,0.0,0.0
 05/07  14:00:00,41.1944382144,9.18884213395,2.92299618125,0.0,21.8919046032,7.190695296,0.0,0.0
 05/07  15:00:00,41.3121109485,9.18884213395,3.04066891535,0.0,21.8919046032,7.190695296,0.0,0.0
 05/07  16:00:00,40.6929676951,9.18884213395,2.42152566194,0.0,21.8919046032,7.190695296,0.0,0.0
 05/07  17:00:00,29.2848695765,9.18884213395,0.108402901731,0.0,14.5946030688,5.393021472,0.0,0.0
 05/07  18:00:00,20.0814913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/07  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  20:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
