Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 05/07  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/08  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/08  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/08  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/08  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/08  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/08  06:00:00,18.5533413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,42.9154322808,42.9154322808
 05/08  07:00:00,20.0814913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,34.5127315993,34.5127315993
 05/08  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,27.1268437088,27.1268437088
 05/08  09:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,9.08496580692,9.08496580692
 05/08  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,1.75339121441,1.75339121441
 05/08  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/08  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/08  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/08  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/08  15:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/08  16:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/08  17:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/08  18:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,1.56225428351,1.56225428351
 05/08  19:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,6.43939070719,6.43939070719
 05/08  20:00:00,43.2947876873,9.18884213395,0.0,0.0,18.243253836,6.291858384,13.0071674927,13.0071674927
 05/08  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/08  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/08  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/08  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/09  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/09  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/09  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/09  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/09  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/09  06:00:00,18.5533413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,82.4280148253,82.4280148253
 05/09  07:00:00,20.0814913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,62.1818171662,62.1818171662
 05/09  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,46.5578987282,46.5578987282
 05/09  09:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,25.4240399006,25.4240399006
 05/09  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,20.6069390878,20.6069390878
 05/09  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,11.2142652075,11.2142652075
 05/09  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,4.22950960099,4.22950960099
 05/09  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.465016103211,0.465016103211
 05/09  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/09  15:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/09  16:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/09  17:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/09  18:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,0.134542487596,0.134542487596
 05/09  19:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,3.63259412933,3.63259412933
 05/09  20:00:00,43.2947876873,9.18884213395,0.0,0.0,18.243253836,6.291858384,6.53051240645,6.53051240645
 05/09  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/09  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/09  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/09  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/10  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/10  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/10  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/10  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/10  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/10  06:00:00,18.5533413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,55.186340756,55.186340756
 05/10  07:00:00,20.0814913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,37.6246278592,37.6246278592
 05/10  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,24.1611933961,24.1611933961
 05/10  09:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,4.70635069023,4.70635069023
 05/10  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.56118739409,0.56118739409
 05/10  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/10  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/10  13:00:00,50.2332441212,9.18884213395,0.117012874442,0.0,32.8378569048,8.089532208,0.0,0.0
 05/10  14:00:00,51.1596621777,9.18884213395,1.0434309309,0.0,32.8378569048,8.089532208,0.0,0.0
 05/10  15:00:00,51.541836955,9.18884213395,1.42560570829,0.0,32.8378569048,8.089532208,0.0,0.0
 05/10  16:00:00,52.1491982341,9.18884213395,2.03296698732,0.0,32.8378569048,8.089532208,0.0,0.0
 05/10  17:00:00,51.8990286801,9.18884213395,1.78279743332,0.0,32.8378569048,8.089532208,0.0,0.0
 05/10  18:00:00,39.1693332986,9.18884213395,0.897891265494,0.0,21.8919046032,7.190695296,0.0,0.0
 05/10  19:00:00,38.3474325613,9.18884213395,0.0759905281298,0.0,21.8919046032,7.190695296,0.0,0.0
 05/10  20:00:00,43.2947876873,9.18884213395,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 05/10  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/10  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/10  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/10  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/11  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/11  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/11  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/11  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/11  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/11  06:00:00,18.5533413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,30.4350525858,30.4350525858
 05/11  07:00:00,20.0814913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,18.0574466175,18.0574466175
 05/11  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,5.64154912114,5.64154912114
 05/11  09:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/11  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/11  11:00:00,50.9072914267,9.18884213395,0.791060179966,0.0,32.8378569048,8.089532208,0.0,0.0
 05/11  12:00:00,52.5803325903,9.18884213395,2.46410134351,0.0,32.8378569048,8.089532208,0.0,0.0
 05/11  13:00:00,56.3044006693,9.18884213395,6.18816942257,0.0,32.8378569048,8.089532208,0.0,0.0
 05/11  14:00:00,57.4548401011,9.18884213395,7.33860885433,0.0,32.8378569048,8.089532208,0.0,0.0
 05/11  15:00:00,61.7749685889,9.18884213395,11.6587373422,0.0,32.8378569048,8.089532208,0.0,0.0
 05/11  16:00:00,62.7005645217,9.18884213395,12.5843332749,0.0,32.8378569048,8.089532208,0.0,0.0
 05/11  17:00:00,60.1864582976,9.18884213395,10.0702270509,0.0,32.8378569048,8.089532208,0.0,0.0
 05/11  18:00:00,45.8641000062,9.18884213395,7.59265797307,0.0,21.8919046032,7.190695296,0.0,0.0
 05/11  19:00:00,41.971635822,9.18884213395,3.70019378887,0.0,21.8919046032,7.190695296,0.0,0.0
 05/11  20:00:00,44.1523990853,9.18884213395,0.857611398031,0.0,18.243253836,6.291858384,0.0,0.0
 05/11  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/11  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/11  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/11  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/12  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/12  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/12  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/12  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/12  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/12  06:00:00,18.5533413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,10.3793128536,10.3793128536
 05/12  07:00:00,20.0814913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,3.47404315083,3.47404315083
 05/12  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 05/12  09:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/12  10:00:00,50.1869548495,9.18884213395,0.0707236027608,0.0,32.8378569048,8.089532208,0.0,0.0
 05/12  11:00:00,52.6775784785,9.18884213395,2.56134723172,0.0,32.8378569048,8.089532208,0.0,0.0
 05/12  12:00:00,57.9499237325,9.18884213395,7.83369248574,0.0,32.8378569048,8.089532208,0.0,0.0
 05/12  13:00:00,59.794073357,9.18884213395,9.67784211027,0.0,32.8378569048,8.089532208,0.0,0.0
 05/12  14:00:00,62.6509276796,9.18884213395,12.5346964329,0.0,32.8378569048,8.089532208,0.0,0.0
 05/12  15:00:00,65.9471802613,9.18884213395,15.8309490145,0.0,32.8378569048,8.089532208,0.0,0.0
 05/12  16:00:00,65.420682747,9.18884213395,15.3044515003,0.0,32.8378569048,8.089532208,0.0,0.0
 05/12  17:00:00,62.9148427293,9.18884213395,12.7986114825,0.0,32.8378569048,8.089532208,0.0,0.0
 05/12  18:00:00,42.2848519422,9.18884213395,4.013409909,0.0,21.8919046032,7.190695296,0.0,0.0
 05/12  19:00:00,38.2745020441,9.18884213395,0.00306001095298,0.0,21.8919046032,7.190695296,0.0,0.0
 05/12  20:00:00,43.2947876873,9.18884213395,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 05/12  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/12  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/12  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/12  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/13  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/13  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/13  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/13  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/13  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/13  06:00:00,18.1039228856,9.18884213395,0.0,0.0,1.8243253836,1.348255368,33.2830315557,33.2830315557
 05/13  07:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,21.8296555766,21.8296555766
 05/13  08:00:00,24.6289789956,9.18884213395,0.0,0.0,10.9459523016,4.49418456,9.34624191716,9.34624191716
 05/13  09:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/13  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/13  11:00:00,52.9480174636,9.18884213395,2.83178621681,0.0,32.8378569048,8.089532208,0.0,0.0
 05/13  12:00:00,59.586510333,9.18884213395,9.47027908626,0.0,32.8378569048,8.089532208,0.0,0.0
 05/13  13:00:00,64.6875782317,9.18884213395,14.5713469849,0.0,32.8378569048,8.089532208,0.0,0.0
 05/13  14:00:00,68.4317706042,9.18884213395,18.3155393574,0.0,32.8378569048,8.089532208,0.0,0.0
 05/13  15:00:00,70.4210919797,9.18884213395,20.304860733,0.0,32.8378569048,8.089532208,0.0,0.0
 05/13  16:00:00,71.9179975403,9.18884213395,21.8017662935,0.0,32.8378569048,8.089532208,0.0,0.0
 05/13  17:00:00,69.1313867009,9.18884213395,19.0151554541,0.0,32.8378569048,8.089532208,0.0,0.0
 05/13  18:00:00,44.3823492122,9.18884213395,10.6583948582,0.0,18.243253836,6.291858384,0.0,0.0
 05/13  19:00:00,28.2990215151,9.18884213395,3.67004251954,0.0,10.9459523016,4.49418456,0.0,0.0
 05/13  20:00:00,32.4537257687,9.18884213395,0.168080106518,0.0,10.9459523016,4.49418456,0.0,0.0
 05/13  21:00:00,27.0190036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 05/13  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/13  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/13  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  06:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  08:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,21.9726951322,21.9726951322
 05/14  09:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,1.47166709666,1.47166709666
 05/14  10:00:00,29.1764666748,9.18884213395,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 05/14  11:00:00,29.5484193579,9.18884213395,0.371952683159,0.0,14.5946030688,5.393021472,0.0,0.0
 05/14  12:00:00,45.5878115011,9.18884213395,7.31636946794,0.0,21.8919046032,7.190695296,0.0,0.0
 05/14  13:00:00,50.6857798261,9.18884213395,12.414337793,0.0,21.8919046032,7.190695296,0.0,0.0
 05/14  14:00:00,53.26542181,9.18884213395,14.9939797769,0.0,21.8919046032,7.190695296,0.0,0.0
 05/14  15:00:00,53.7796503435,9.18884213395,15.5082083103,0.0,21.8919046032,7.190695296,0.0,0.0
 05/14  16:00:00,53.3159187338,9.18884213395,15.0444767007,0.0,21.8919046032,7.190695296,0.0,0.0
 05/14  17:00:00,41.4987085056,9.18884213395,12.3222418308,0.0,14.5946030688,5.393021472,0.0,0.0
 05/14  18:00:00,28.0993760252,9.18884213395,8.01788470886,0.0,7.2973015344,3.595347648,0.0,0.0
 05/14  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  20:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/15  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/15  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/15  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/15  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/15  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/15  06:00:00,18.5533413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,28.834654591,28.834654591
 05/15  07:00:00,20.0814913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,16.9400806571,16.9400806571
 05/15  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,1.76762525632,1.76762525632
 05/15  09:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/15  10:00:00,51.2330971572,9.18884213395,1.11686591048,0.0,32.8378569048,8.089532208,0.0,0.0
 05/15  11:00:00,59.4969583906,9.18884213395,9.38072714388,0.0,32.8378569048,8.089532208,0.0,0.0
 05/15  12:00:00,63.5222126872,9.18884213395,13.4059814405,0.0,32.8378569048,8.089532208,0.0,0.0
 05/15  13:00:00,67.2281870286,9.18884213395,17.1119557818,0.0,32.8378569048,8.089532208,0.0,0.0
 05/15  14:00:00,69.7063412456,9.18884213395,19.5901099988,0.0,32.8378569048,8.089532208,0.0,0.0
 05/15  15:00:00,71.1712869414,9.18884213395,21.0550556946,0.0,32.8378569048,8.089532208,0.0,0.0
 05/15  16:00:00,71.2801365583,9.18884213395,21.1639053115,0.0,32.8378569048,8.089532208,0.0,0.0
 05/15  17:00:00,69.5053468971,9.18884213395,19.3891156504,0.0,32.8378569048,8.089532208,0.0,0.0
 05/15  18:00:00,55.5529550334,9.18884213395,17.2815130003,0.0,21.8919046032,7.190695296,0.0,0.0
 05/15  19:00:00,51.6554042807,9.18884213395,13.3839622476,0.0,21.8919046032,7.190695296,0.0,0.0
 05/15  20:00:00,49.3504789342,9.18884213395,7.96985791357,0.0,18.243253836,6.291858384,0.0,0.0
 05/15  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/15  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/15  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/15  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/16  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/16  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/16  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/16  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/16  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/16  06:00:00,16.6391746749,9.18884213395,0.0,0.0,1.8243253836,1.797673824,17.8005072899,17.8005072899
 05/16  07:00:00,20.0814913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,11.4730537391,11.4730537391
 05/16  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,0.434524270181,0.434524270181
 05/16  09:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/16  10:00:00,50.1169249529,9.18884213395,0.000693706128871,0.0,32.8378569048,8.089532208,0.0,0.0
 05/16  11:00:00,51.0304270911,9.18884213395,0.914195844329,0.0,32.8378569048,8.089532208,0.0,0.0
 05/16  12:00:00,53.5048886012,9.18884213395,3.38865735442,0.0,32.8378569048,8.089532208,0.0,0.0
 05/16  13:00:00,56.3257388551,9.18884213395,6.20950760835,0.0,32.8378569048,8.089532208,0.0,0.0
 05/16  14:00:00,58.8044856741,9.18884213395,8.68825442738,0.0,32.8378569048,8.089532208,0.0,0.0
 05/16  15:00:00,61.9276847066,9.18884213395,11.8114534598,0.0,32.8378569048,8.089532208,0.0,0.0
 05/16  16:00:00,63.9530004871,9.18884213395,13.8367692403,0.0,32.8378569048,8.089532208,0.0,0.0
 05/16  17:00:00,60.6660042849,9.18884213395,10.5497730381,0.0,32.8378569048,8.089532208,0.0,0.0
 05/16  18:00:00,41.1717386882,9.18884213395,2.90029665502,0.0,21.8919046032,7.190695296,0.0,0.0
 05/16  19:00:00,38.2907140874,9.18884213395,0.0192720542593,0.0,21.8919046032,7.190695296,0.0,0.0
 05/16  20:00:00,41.3806210206,9.18884213395,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 05/16  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/16  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/16  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/16  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/17  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/17  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/17  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/17  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/17  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/17  06:00:00,16.6391746749,9.18884213395,0.0,0.0,1.8243253836,1.797673824,57.0450372985,57.0450372985
 05/17  07:00:00,20.0814913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,42.4195821218,42.4195821218
 05/17  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,24.8480634762,24.8480634762
 05/17  09:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,3.19466559096,3.19466559096
 05/17  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0294309212525,0.0294309212525
 05/17  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/17  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/17  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/17  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/17  15:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/17  16:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/17  17:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/17  18:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/17  19:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/17  20:00:00,41.3806210206,9.18884213395,0.0,0.0,18.243253836,6.291858384,2.30784117818,2.30784117818
 05/17  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/17  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/17  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/17  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/18  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/18  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/18  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/18  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/18  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/18  06:00:00,16.6391746749,9.18884213395,0.0,0.0,1.8243253836,1.797673824,69.7226209026,69.7226209026
 05/18  07:00:00,20.0814913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,56.5146223927,56.5146223927
 05/18  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,42.2353801644,42.2353801644
 05/18  09:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,18.9821437794,18.9821437794
 05/18  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,6.87058547802,6.87058547802
 05/18  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.023418046861,0.023418046861
 05/18  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/18  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/18  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/18  15:00:00,50.5351142362,9.18884213395,0.418882989442,0.0,32.8378569048,8.089532208,0.0,0.0
 05/18  16:00:00,51.2097203333,9.18884213395,1.09348908651,0.0,32.8378569048,8.089532208,0.0,0.0
 05/18  17:00:00,51.3218474234,9.18884213395,1.20561617663,0.0,32.8378569048,8.089532208,0.0,0.0
 05/18  18:00:00,38.9599451391,9.18884213395,0.688503105967,0.0,21.8919046032,7.190695296,0.0,0.0
 05/18  19:00:00,38.4565323285,9.18884213395,0.185090295366,0.0,21.8919046032,7.190695296,0.0,0.0
 05/18  20:00:00,41.3806210206,9.18884213395,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 05/18  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/18  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/18  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/18  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/19  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/19  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/19  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/19  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/19  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/19  06:00:00,16.6391746749,9.18884213395,0.0,0.0,1.8243253836,1.797673824,122.803272138,122.803272138
 05/19  07:00:00,20.0814913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,89.3701151618,89.3701151618
 05/19  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,52.200571026,52.200571026
 05/19  09:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,9.72771201864,9.72771201864
 05/19  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/19  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/19  12:00:00,50.3813288496,9.18884213395,0.265097602864,0.0,32.8378569048,8.089532208,0.0,0.0
 05/19  13:00:00,52.2722523829,9.18884213395,2.15602113614,0.0,32.8378569048,8.089532208,0.0,0.0
 05/19  14:00:00,55.7314421561,9.18884213395,5.61521090932,0.0,32.8378569048,8.089532208,0.0,0.0
 05/19  15:00:00,59.3024212851,9.18884213395,9.18619003835,0.0,32.8378569048,8.089532208,0.0,0.0
 05/19  16:00:00,60.0201552729,9.18884213395,9.90392402617,0.0,32.8378569048,8.089532208,0.0,0.0
 05/19  17:00:00,59.6504632035,9.18884213395,9.5342319568,0.0,32.8378569048,8.089532208,0.0,0.0
 05/19  18:00:00,45.5014926628,9.18884213395,7.23005062961,0.0,21.8919046032,7.190695296,0.0,0.0
 05/19  19:00:00,41.4973254933,9.18884213395,3.22588346015,0.0,21.8919046032,7.190695296,0.0,0.0
 05/19  20:00:00,41.8367490756,9.18884213395,0.456128054935,0.0,18.243253836,6.291858384,0.0,0.0
 05/19  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/19  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/19  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/19  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/20  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/20  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/20  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/20  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/20  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/20  06:00:00,16.1897562189,9.18884213395,0.0,0.0,1.8243253836,1.348255368,87.8764436194,87.8764436194
 05/20  07:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,61.851652816,61.851652816
 05/20  08:00:00,24.6289789956,9.18884213395,0.0,0.0,10.9459523016,4.49418456,33.8996979473,33.8996979473
 05/20  09:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,1.83174234928,1.83174234928
 05/20  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/20  11:00:00,51.31361393,9.18884213395,1.19738268329,0.0,32.8378569048,8.089532208,0.0,0.0
 05/20  12:00:00,56.5924699435,9.18884213395,6.47623869675,0.0,32.8378569048,8.089532208,0.0,0.0
 05/20  13:00:00,58.5751390483,9.18884213395,8.45890780158,0.0,32.8378569048,8.089532208,0.0,0.0
 05/20  14:00:00,59.5505051003,9.18884213395,9.43427385358,0.0,32.8378569048,8.089532208,0.0,0.0
 05/20  15:00:00,62.4792861165,9.18884213395,12.3630548698,0.0,32.8378569048,8.089532208,0.0,0.0
 05/20  16:00:00,63.5623258057,9.18884213395,13.446094559,0.0,32.8378569048,8.089532208,0.0,0.0
 05/20  17:00:00,61.318424269,9.18884213395,11.2021930223,0.0,32.8378569048,8.089532208,0.0,0.0
 05/20  18:00:00,40.0507089747,9.18884213395,6.32675462075,0.0,18.243253836,6.291858384,0.0,0.0
 05/20  19:00:00,27.9403489203,9.18884213395,3.31136992479,0.0,10.9459523016,4.49418456,0.0,0.0
 05/20  20:00:00,33.2139038709,9.18884213395,0.928258208698,0.0,10.9459523016,4.49418456,0.0,0.0
 05/20  21:00:00,27.0190036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 05/20  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/20  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/20  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  06:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  08:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,45.0883917196,45.0883917196
 05/21  09:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,13.8946134485,13.8946134485
 05/21  10:00:00,29.1764666748,9.18884213395,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 05/21  11:00:00,29.1764666748,9.18884213395,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 05/21  12:00:00,38.6086752929,9.18884213395,0.337233259776,0.0,21.8919046032,7.190695296,0.0,0.0
 05/21  13:00:00,41.6749735183,9.18884213395,3.40353148514,0.0,21.8919046032,7.190695296,0.0,0.0
 05/21  14:00:00,44.075084296,9.18884213395,5.80364226288,0.0,21.8919046032,7.190695296,0.0,0.0
 05/21  15:00:00,46.4563431835,9.18884213395,8.18490115032,0.0,21.8919046032,7.190695296,0.0,0.0
 05/21  16:00:00,49.3797023599,9.18884213395,11.1082603267,0.0,21.8919046032,7.190695296,0.0,0.0
 05/21  17:00:00,38.6835199722,9.18884213395,9.5070532974,0.0,14.5946030688,5.393021472,0.0,0.0
 05/21  18:00:00,25.4204213601,9.18884213395,5.33893004373,0.0,7.2973015344,3.595347648,0.0,0.0
 05/21  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  20:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/22  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/22  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/22  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/22  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/22  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/22  06:00:00,16.6391746749,9.18884213395,0.0,0.0,1.8243253836,1.797673824,32.80735993,32.80735993
 05/22  07:00:00,20.0814913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,21.0665578267,21.0665578267
 05/22  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,7.00983182498,7.00983182498
 05/22  09:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/22  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/22  11:00:00,52.0124193478,9.18884213395,1.89618810105,0.0,32.8378569048,8.089532208,0.0,0.0
 05/22  12:00:00,58.5413778224,9.18884213395,8.42514657568,0.0,32.8378569048,8.089532208,0.0,0.0
 05/22  13:00:00,62.8621903905,9.18884213395,12.7459591437,0.0,32.8378569048,8.089532208,0.0,0.0
 05/22  14:00:00,66.241316352,9.18884213395,16.1250851052,0.0,32.8378569048,8.089532208,0.0,0.0
 05/22  15:00:00,69.0392292076,9.18884213395,18.9229979609,0.0,32.8378569048,8.089532208,0.0,0.0
 05/22  16:00:00,68.506981206,9.18884213395,18.3907499592,0.0,32.8378569048,8.089532208,0.0,0.0
 05/22  17:00:00,65.252835672,9.18884213395,15.1366044252,0.0,32.8378569048,8.089532208,0.0,0.0
 05/22  18:00:00,50.4253529001,9.18884213395,12.1539108669,0.0,21.8919046032,7.190695296,0.0,0.0
 05/22  19:00:00,44.1992964062,9.18884213395,5.92785437305,0.0,21.8919046032,7.190695296,0.0,0.0
 05/22  20:00:00,42.4193279239,9.18884213395,1.03870690328,0.0,18.243253836,6.291858384,0.0,0.0
 05/22  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/22  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/22  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/22  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/23  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/23  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/23  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/23  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/23  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/23  06:00:00,16.6391746749,9.18884213395,0.0,0.0,1.8243253836,1.797673824,8.87793964645,8.87793964645
 05/23  07:00:00,20.0814913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,1.50893591961,1.50893591961
 05/23  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 05/23  09:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/23  10:00:00,50.7999203102,9.18884213395,0.683689063476,0.0,32.8378569048,8.089532208,0.0,0.0
 05/23  11:00:00,56.392109764,9.18884213395,6.27587851722,0.0,32.8378569048,8.089532208,0.0,0.0
 05/23  12:00:00,60.3206140058,9.18884213395,10.2043827591,0.0,32.8378569048,8.089532208,0.0,0.0
 05/23  13:00:00,61.4826183955,9.18884213395,11.3663871487,0.0,32.8378569048,8.089532208,0.0,0.0
 05/23  14:00:00,62.0456867381,9.18884213395,11.9294554914,0.0,32.8378569048,8.089532208,0.0,0.0
 05/23  15:00:00,63.5386368472,9.18884213395,13.4224056005,0.0,32.8378569048,8.089532208,0.0,0.0
 05/23  16:00:00,58.2389089034,9.18884213395,8.12267765661,0.0,32.8378569048,8.089532208,0.0,0.0
 05/23  17:00:00,51.6067951934,9.18884213395,1.49056394668,0.0,32.8378569048,8.089532208,0.0,0.0
 05/23  18:00:00,38.3093008632,9.18884213395,0.0378588300549,0.0,21.8919046032,7.190695296,0.0,0.0
 05/23  19:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/23  20:00:00,41.3806210206,9.18884213395,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 05/23  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/23  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/23  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/23  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/24  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/24  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/24  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/24  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/24  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/24  06:00:00,16.6391746749,9.18884213395,0.0,0.0,1.8243253836,1.797673824,48.6899831619,48.6899831619
 05/24  07:00:00,20.0814913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,35.8663325223,35.8663325223
 05/24  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,25.27230615,25.27230615
 05/24  09:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,8.267414712,8.267414712
 05/24  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,2.83402468465,2.83402468465
 05/24  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/24  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/24  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/24  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/24  15:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/24  16:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/24  17:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/24  18:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/24  19:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/24  20:00:00,41.3806210206,9.18884213395,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 05/24  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/24  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/24  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/24  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/25  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/25  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/25  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/25  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/25  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/25  06:00:00,16.6391746749,9.18884213395,0.0,0.0,1.8243253836,1.797673824,55.9788657596,55.9788657596
 05/25  07:00:00,20.0814913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,38.463789377,38.463789377
 05/25  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,17.4226391102,17.4226391102
 05/25  09:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0685584796278,0.0685584796278
 05/25  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/25  11:00:00,50.1167206655,9.18884213395,0.000489418782999,0.0,32.8378569048,8.089532208,0.0,0.0
 05/25  12:00:00,50.4675913101,9.18884213395,0.351360063343,0.0,32.8378569048,8.089532208,0.0,0.0
 05/25  13:00:00,52.2443494868,9.18884213395,2.12811824002,0.0,32.8378569048,8.089532208,0.0,0.0
 05/25  14:00:00,55.2009082213,9.18884213395,5.08467697455,0.0,32.8378569048,8.089532208,0.0,0.0
 05/25  15:00:00,56.531966114,9.18884213395,6.4157348672,0.0,32.8378569048,8.089532208,0.0,0.0
 05/25  16:00:00,57.4669946615,9.18884213395,7.35076341475,0.0,32.8378569048,8.089532208,0.0,0.0
 05/25  17:00:00,57.0068989634,9.18884213395,6.89066771666,0.0,32.8378569048,8.089532208,0.0,0.0
 05/25  18:00:00,43.8168568619,9.18884213395,5.54541482872,0.0,21.8919046032,7.190695296,0.0,0.0
 05/25  19:00:00,40.8026840649,9.18884213395,2.53124203171,0.0,21.8919046032,7.190695296,0.0,0.0
 05/25  20:00:00,41.7375022398,9.18884213395,0.35688121921,0.0,18.243253836,6.291858384,0.0,0.0
 05/25  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/25  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/25  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/25  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/26  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/26  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/26  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/26  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/26  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/26  06:00:00,16.6391746749,9.18884213395,0.0,0.0,1.8243253836,1.797673824,82.9093515328,82.9093515328
 05/26  07:00:00,20.0814913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,60.5238662155,60.5238662155
 05/26  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,31.2390061003,31.2390061003
 05/26  09:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,1.0803709514,1.0803709514
 05/26  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/26  11:00:00,50.5725092193,9.18884213395,0.456277972594,0.0,32.8378569048,8.089532208,0.0,0.0
 05/26  12:00:00,53.8185372927,9.18884213395,3.70230604593,0.0,32.8378569048,8.089532208,0.0,0.0
 05/26  13:00:00,57.6578133786,9.18884213395,7.54158213186,0.0,32.8378569048,8.089532208,0.0,0.0
 05/26  14:00:00,59.7776847865,9.18884213395,9.66145353976,0.0,32.8378569048,8.089532208,0.0,0.0
 05/26  15:00:00,62.6294881445,9.18884213395,12.5132568977,0.0,32.8378569048,8.089532208,0.0,0.0
 05/26  16:00:00,65.0001357918,9.18884213395,14.883904545,0.0,32.8378569048,8.089532208,0.0,0.0
 05/26  17:00:00,63.6378003213,9.18884213395,13.5215690745,0.0,32.8378569048,8.089532208,0.0,0.0
 05/26  18:00:00,49.405126913,9.18884213395,11.1336848799,0.0,21.8919046032,7.190695296,0.0,0.0
 05/26  19:00:00,46.0039087755,9.18884213395,7.73246674235,0.0,21.8919046032,7.190695296,0.0,0.0
 05/26  20:00:00,42.4508072641,9.18884213395,2.9843529101,0.0,18.243253836,6.291858384,0.0,0.0
 05/26  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/26  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/26  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/26  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/27  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/27  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/27  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/27  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/27  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/27  06:00:00,16.1897562189,9.18884213395,0.0,0.0,1.8243253836,1.348255368,68.0550909133,68.0550909133
 05/27  07:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,49.2557562897,49.2557562897
 05/27  08:00:00,24.6289789956,9.18884213395,0.0,0.0,10.9459523016,4.49418456,22.6088903721,22.6088903721
 05/27  09:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/27  10:00:00,50.1918299006,9.18884213395,0.0755986538948,0.0,32.8378569048,8.089532208,0.0,0.0
 05/27  11:00:00,53.2828882981,9.18884213395,3.16665705139,0.0,32.8378569048,8.089532208,0.0,0.0
 05/27  12:00:00,58.3706480148,9.18884213395,8.25441676802,0.0,32.8378569048,8.089532208,0.0,0.0
 05/27  13:00:00,61.8816682636,9.18884213395,11.7654370168,0.0,32.8378569048,8.089532208,0.0,0.0
 05/27  14:00:00,64.4391921532,9.18884213395,14.3229609064,0.0,32.8378569048,8.089532208,0.0,0.0
 05/27  15:00:00,67.1181407229,9.18884213395,17.0019094761,0.0,32.8378569048,8.089532208,0.0,0.0
 05/27  16:00:00,68.0677048526,9.18884213395,17.9514736058,0.0,32.8378569048,8.089532208,0.0,0.0
 05/27  17:00:00,68.0004058477,9.18884213395,17.884174601,0.0,32.8378569048,8.089532208,0.0,0.0
 05/27  18:00:00,47.3265100831,9.18884213395,13.6025557292,0.0,18.243253836,6.291858384,0.0,0.0
 05/27  19:00:00,33.4588386194,9.18884213395,8.82985962382,0.0,10.9459523016,4.49418456,0.0,0.0
 05/27  20:00:00,34.5785752566,9.18884213395,4.20709626105,0.0,10.9459523016,4.49418456,0.0,0.0
 05/27  21:00:00,27.2561435816,9.18884213395,0.237139944476,0.0,3.6486507672,2.696510736,0.0,0.0
 05/27  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/27  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/27  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  06:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  08:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,38.9882607735,38.9882607735
 05/28  09:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,5.45619282892,5.45619282892
 05/28  10:00:00,29.1764666748,9.18884213395,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 05/28  11:00:00,29.1764666748,9.18884213395,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 05/28  12:00:00,38.28045241,9.18884213395,0.00901037684685,0.0,21.8919046032,7.190695296,0.0,0.0
 05/28  13:00:00,38.2721650251,9.18884213395,0.000722991928129,0.0,21.8919046032,7.190695296,0.0,0.0
 05/28  14:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/28  15:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/28  16:00:00,38.5650490175,9.18884213395,0.293606984345,0.0,21.8919046032,7.190695296,0.0,0.0
 05/28  17:00:00,29.4142420715,9.18884213395,0.237775396781,0.0,14.5946030688,5.393021472,0.0,0.0
 05/28  18:00:00,20.1387175094,9.18884213395,0.0572261930716,0.0,7.2973015344,3.595347648,0.0,0.0
 05/28  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  20:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  06:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  08:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,38.1800572488,38.1800572488
 05/29  09:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,8.33942673746,8.33942673746
 05/29  10:00:00,29.1764666748,9.18884213395,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 05/29  11:00:00,29.1764666748,9.18884213395,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 05/29  12:00:00,38.423442835,9.18884213395,0.152000801879,0.0,21.8919046032,7.190695296,0.0,0.0
 05/29  13:00:00,40.7253221362,9.18884213395,2.45388010306,0.0,21.8919046032,7.190695296,0.0,0.0
 05/29  14:00:00,43.6952664526,9.18884213395,5.42382441949,0.0,21.8919046032,7.190695296,0.0,0.0
 05/29  15:00:00,44.9414241397,9.18884213395,6.66998210652,0.0,21.8919046032,7.190695296,0.0,0.0
 05/29  16:00:00,47.0105998144,9.18884213395,8.73915778125,0.0,21.8919046032,7.190695296,0.0,0.0
 05/29  17:00:00,37.4211436414,9.18884213395,8.24467696665,0.0,14.5946030688,5.393021472,0.0,0.0
 05/29  18:00:00,24.6496041922,9.18884213395,4.56811287588,0.0,7.2973015344,3.595347648,0.0,0.0
 05/29  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  20:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/30  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/30  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/30  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/30  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/30  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
