Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 05/30  06:00:00,16.6391746749,9.18884213395,0.0,0.0,1.8243253836,1.797673824,6.43430823338,6.43430823338
 05/30  07:00:00,20.0814913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,0.95615137657,0.95615137657
 05/30  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 05/30  09:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/30  10:00:00,50.375117823,9.18884213395,0.258886576252,0.0,32.8378569048,8.089532208,0.0,0.0
 05/30  11:00:00,52.8022640823,9.18884213395,2.68603283555,0.0,32.8378569048,8.089532208,0.0,0.0
 05/30  12:00:00,55.5572745973,9.18884213395,5.44104335057,0.0,32.8378569048,8.089532208,0.0,0.0
 05/30  13:00:00,57.3986547661,9.18884213395,7.28242351934,0.0,32.8378569048,8.089532208,0.0,0.0
 05/30  14:00:00,58.2151735669,9.18884213395,8.09894232014,0.0,32.8378569048,8.089532208,0.0,0.0
 05/30  15:00:00,58.6949339874,9.18884213395,8.57870274066,0.0,32.8378569048,8.089532208,0.0,0.0
 05/30  16:00:00,59.1406858067,9.18884213395,9.02445455997,0.0,32.8378569048,8.089532208,0.0,0.0
 05/30  17:00:00,57.5710945242,9.18884213395,7.45486327748,0.0,32.8378569048,8.089532208,0.0,0.0
 05/30  18:00:00,42.4200658722,9.18884213395,4.148623839,0.0,21.8919046032,7.190695296,0.0,0.0
 05/30  19:00:00,39.2560083681,9.18884213395,0.984566334908,0.0,21.8919046032,7.190695296,0.0,0.0
 05/30  20:00:00,39.5909924112,9.18884213395,0.124538057211,0.0,18.243253836,6.291858384,0.0,0.0
 05/30  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/30  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/30  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/30  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/31  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/31  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/31  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/31  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/31  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/31  06:00:00,16.6391746749,9.18884213395,0.0,0.0,1.8243253836,1.797673824,3.80068122057,3.80068122057
 05/31  07:00:00,20.0814913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,0.00633386670876,0.00633386670876
 05/31  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 05/31  09:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/31  10:00:00,52.3592085523,9.18884213395,2.24297730559,0.0,32.8378569048,8.089532208,0.0,0.0
 05/31  11:00:00,60.6439810083,9.18884213395,10.5277497615,0.0,32.8378569048,8.089532208,0.0,0.0
 05/31  12:00:00,65.2858473919,9.18884213395,15.1696161451,0.0,32.8378569048,8.089532208,0.0,0.0
 05/31  13:00:00,68.399521846,9.18884213395,18.2832905993,0.0,32.8378569048,8.089532208,0.0,0.0
 05/31  14:00:00,70.6565992772,9.18884213395,20.5403680305,0.0,32.8378569048,8.089532208,0.0,0.0
 05/31  15:00:00,72.6319891865,9.18884213395,22.5157579397,0.0,32.8378569048,8.089532208,0.0,0.0
 05/31  16:00:00,72.2172123272,9.18884213395,22.1009810805,0.0,32.8378569048,8.089532208,0.0,0.0
 05/31  17:00:00,70.7055798701,9.18884213395,20.5893486233,0.0,32.8378569048,8.089532208,0.0,0.0
 05/31  18:00:00,56.7245982206,9.18884213395,18.4531561874,0.0,21.8919046032,7.190695296,0.0,0.0
 05/31  19:00:00,51.7426516444,9.18884213395,13.4712096112,0.0,21.8919046032,7.190695296,0.0,0.0
 05/31  20:00:00,48.4389789557,9.18884213395,8.97252460175,0.0,18.243253836,6.291858384,0.0,0.0
 05/31  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/31  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/31  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/31  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/01  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/01  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/01  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/01  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/01  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/01  06:00:00,16.6391746749,9.18884213395,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/01  07:00:00,20.0814913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/01  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 06/01  09:00:00,50.5275890489,9.18884213395,0.411357802108,0.0,32.8378569048,8.089532208,0.0,0.0
 06/01  10:00:00,54.5288044411,9.18884213395,4.41257319434,0.0,32.8378569048,8.089532208,0.0,0.0
 06/01  11:00:00,60.3874982988,9.18884213395,10.2712670521,0.0,32.8378569048,8.089532208,0.0,0.0
 06/01  12:00:00,65.8981447806,9.18884213395,15.7819135338,0.0,32.8378569048,8.089532208,0.0,0.0
 06/01  13:00:00,69.8529773159,9.18884213395,19.7367460692,0.0,32.8378569048,8.089532208,0.0,0.0
 06/01  14:00:00,64.2895881674,9.18884213395,14.1733569206,0.0,32.8378569048,8.089532208,0.0,0.0
 06/01  15:00:00,61.3079393707,9.18884213395,11.1917081239,0.0,32.8378569048,8.089532208,0.0,0.0
 06/01  16:00:00,59.7109402951,9.18884213395,9.59470904839,0.0,32.8378569048,8.089532208,0.0,0.0
 06/01  17:00:00,58.9887581139,9.18884213395,8.87252686717,0.0,32.8378569048,8.089532208,0.0,0.0
 06/01  18:00:00,47.2076510107,9.18884213395,8.93620897758,0.0,21.8919046032,7.190695296,0.0,0.0
 06/01  19:00:00,44.8395781412,9.18884213395,6.56813610807,0.0,21.8919046032,7.190695296,0.0,0.0
 06/01  20:00:00,42.4707197611,9.18884213395,3.0042654071,0.0,18.243253836,6.291858384,0.0,0.0
 06/01  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/01  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/01  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/01  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/02  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/02  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/02  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/02  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/02  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/02  06:00:00,16.6391746749,9.18884213395,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/02  07:00:00,20.0814913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/02  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 06/02  09:00:00,50.7294705275,9.18884213395,0.613239280756,0.0,32.8378569048,8.089532208,0.0,0.0
 06/02  10:00:00,57.0856215388,9.18884213395,6.96939029201,0.0,32.8378569048,8.089532208,0.0,0.0
 06/02  11:00:00,64.4491606163,9.18884213395,14.3329293695,0.0,32.8378569048,8.089532208,0.0,0.0
 06/02  12:00:00,68.4431799725,9.18884213395,18.3269487258,0.0,32.8378569048,8.089532208,0.0,0.0
 06/02  13:00:00,72.3646547371,9.18884213395,22.2484234904,0.0,32.8378569048,8.089532208,0.0,0.0
 06/02  14:00:00,75.45061478,9.18884213395,25.3343835332,0.0,32.8378569048,8.089532208,0.0,0.0
 06/02  15:00:00,72.6696023107,9.18884213395,22.5533710639,0.0,32.8378569048,8.089532208,0.0,0.0
 06/02  16:00:00,70.7340735925,9.18884213395,20.6178423457,0.0,32.8378569048,8.089532208,0.0,0.0
 06/02  17:00:00,72.6491519701,9.18884213395,22.5329207234,0.0,32.8378569048,8.089532208,0.0,0.0
 06/02  18:00:00,61.8808300609,9.18884213395,23.6093880277,0.0,21.8919046032,7.190695296,0.0,0.0
 06/02  19:00:00,57.8954842922,9.18884213395,19.6240422591,0.0,21.8919046032,7.190695296,0.0,0.0
 06/02  20:00:00,53.6868116686,9.18884213395,14.2203573147,0.0,18.243253836,6.291858384,0.0,0.0
 06/02  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/02  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/02  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/02  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/03  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/03  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/03  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/03  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/03  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/03  06:00:00,16.1897562189,9.18884213395,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/03  07:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 06/03  08:00:00,24.6289789956,9.18884213395,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 06/03  09:00:00,39.2231839359,9.18884213395,0.951741902711,0.0,21.8919046032,7.190695296,0.0,0.0
 06/03  10:00:00,59.9919760137,9.18884213395,9.87574476693,0.0,32.8378569048,8.089532208,0.0,0.0
 06/03  11:00:00,69.4805177697,9.18884213395,19.3642865229,0.0,32.8378569048,8.089532208,0.0,0.0
 06/03  12:00:00,74.7766215196,9.18884213395,24.6603902728,0.0,32.8378569048,8.089532208,0.0,0.0
 06/03  13:00:00,75.7161795227,9.18884213395,25.599948276,0.0,32.8378569048,8.089532208,0.0,0.0
 06/03  14:00:00,76.2352813823,9.18884213395,26.1190501356,0.0,32.8378569048,8.089532208,0.0,0.0
 06/03  15:00:00,77.1720986393,9.18884213395,27.0558673925,0.0,32.8378569048,8.089532208,0.0,0.0
 06/03  16:00:00,78.7453049854,9.18884213395,28.6290737386,0.0,32.8378569048,8.089532208,0.0,0.0
 06/03  17:00:00,78.8847572113,9.18884213395,28.7685259645,0.0,32.8378569048,8.089532208,0.0,0.0
 06/03  18:00:00,58.3736545718,9.18884213395,24.6497002179,0.0,18.243253836,6.291858384,0.0,0.0
 06/03  19:00:00,44.7285281012,9.18884213395,20.0995491057,0.0,10.9459523016,4.49418456,0.0,0.0
 06/03  20:00:00,43.5321058839,9.18884213395,13.1606268884,0.0,10.9459523016,4.49418456,0.0,0.0
 06/03  21:00:00,31.5890706547,9.18884213395,4.57006701759,0.0,3.6486507672,2.696510736,0.0,0.0
 06/03  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/03  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/03  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  06:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  08:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 06/04  09:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 06/04  10:00:00,30.1981490742,9.18884213395,1.02168239949,0.0,14.5946030688,5.393021472,0.0,0.0
 06/04  11:00:00,34.0837324854,9.18884213395,4.9072658106,0.0,14.5946030688,5.393021472,0.0,0.0
 06/04  12:00:00,47.9406936686,9.18884213395,9.66925163543,0.0,21.8919046032,7.190695296,0.0,0.0
 06/04  13:00:00,49.7519159543,9.18884213395,11.4804739211,0.0,21.8919046032,7.190695296,0.0,0.0
 06/04  14:00:00,51.5234723735,9.18884213395,13.2520303404,0.0,21.8919046032,7.190695296,0.0,0.0
 06/04  15:00:00,54.227632461,9.18884213395,15.9561904279,0.0,21.8919046032,7.190695296,0.0,0.0
 06/04  16:00:00,54.7487858451,9.18884213395,16.4773438119,0.0,21.8919046032,7.190695296,0.0,0.0
 06/04  17:00:00,40.5568988236,9.18884213395,11.3804321488,0.0,14.5946030688,5.393021472,0.0,0.0
 06/04  18:00:00,27.7390721489,9.18884213395,7.65758083251,0.0,7.2973015344,3.595347648,0.0,0.0
 06/04  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  20:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/05  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/05  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/05  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/05  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/05  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/05  06:00:00,14.7250080082,9.18884213395,0.0,0.0,1.8243253836,1.797673824,28.2504545935,28.2504545935
 06/05  07:00:00,20.0814913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,12.5368377995,12.5368377995
 06/05  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,0.00301176123826,0.00301176123826
 06/05  09:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/05  10:00:00,50.5270457718,9.18884213395,0.410814525016,0.0,32.8378569048,8.089532208,0.0,0.0
 06/05  11:00:00,54.3418860782,9.18884213395,4.22565483145,0.0,32.8378569048,8.089532208,0.0,0.0
 06/05  12:00:00,58.1059753071,9.18884213395,7.98974406032,0.0,32.8378569048,8.089532208,0.0,0.0
 06/05  13:00:00,60.8892245646,9.18884213395,10.7729933178,0.0,32.8378569048,8.089532208,0.0,0.0
 06/05  14:00:00,62.5437767291,9.18884213395,12.4275454824,0.0,32.8378569048,8.089532208,0.0,0.0
 06/05  15:00:00,66.2916740343,9.18884213395,16.1754427876,0.0,32.8378569048,8.089532208,0.0,0.0
 06/05  16:00:00,68.4044229057,9.18884213395,18.288191659,0.0,32.8378569048,8.089532208,0.0,0.0
 06/05  17:00:00,67.2477991934,9.18884213395,17.1315679467,0.0,32.8378569048,8.089532208,0.0,0.0
 06/05  18:00:00,53.0146286488,9.18884213395,14.7431866157,0.0,21.8919046032,7.190695296,0.0,0.0
 06/05  19:00:00,49.1530156032,9.18884213395,10.88157357,0.0,21.8919046032,7.190695296,0.0,0.0
 06/05  20:00:00,45.1823526342,9.18884213395,5.71589828022,0.0,18.243253836,6.291858384,0.0,0.0
 06/05  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/05  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/05  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/05  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/06  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/06  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/06  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/06  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/06  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/06  06:00:00,14.7250080082,9.18884213395,0.0,0.0,1.8243253836,1.797673824,39.7995475068,39.7995475068
 06/06  07:00:00,20.0814913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,23.3038631793,23.3038631793
 06/06  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,1.17484125207,1.17484125207
 06/06  09:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/06  10:00:00,51.38846989,9.18884213395,1.27223864324,0.0,32.8378569048,8.089532208,0.0,0.0
 06/06  11:00:00,57.0839806011,9.18884213395,6.96774935433,0.0,32.8378569048,8.089532208,0.0,0.0
 06/06  12:00:00,60.6139607205,9.18884213395,10.4977294738,0.0,32.8378569048,8.089532208,0.0,0.0
 06/06  13:00:00,62.8382254376,9.18884213395,12.7219941908,0.0,32.8378569048,8.089532208,0.0,0.0
 06/06  14:00:00,65.5759190322,9.18884213395,15.4596877855,0.0,32.8378569048,8.089532208,0.0,0.0
 06/06  15:00:00,69.6708468377,9.18884213395,19.554615591,0.0,32.8378569048,8.089532208,0.0,0.0
 06/06  16:00:00,71.0412754096,9.18884213395,20.9250441628,0.0,32.8378569048,8.089532208,0.0,0.0
 06/06  17:00:00,69.8251163863,9.18884213395,19.7088851396,0.0,32.8378569048,8.089532208,0.0,0.0
 06/06  18:00:00,55.7437070111,9.18884213395,17.472264978,0.0,21.8919046032,7.190695296,0.0,0.0
 06/06  19:00:00,52.3889672627,9.18884213395,14.1175252296,0.0,21.8919046032,7.190695296,0.0,0.0
 06/06  20:00:00,48.9877918994,9.18884213395,9.52133754547,0.0,18.243253836,6.291858384,0.0,0.0
 06/06  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/06  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/06  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/06  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/07  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/07  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/07  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/07  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/07  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/07  06:00:00,14.7250080082,9.18884213395,0.0,0.0,1.8243253836,1.797673824,43.1713895548,43.1713895548
 06/07  07:00:00,20.0814913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,24.6740543328,24.6740543328
 06/07  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,1.40447670325,1.40447670325
 06/07  09:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/07  10:00:00,52.9748668571,9.18884213395,2.85863561034,0.0,32.8378569048,8.089532208,0.0,0.0
 06/07  11:00:00,60.5625253297,9.18884213395,10.446294083,0.0,32.8378569048,8.089532208,0.0,0.0
 06/07  12:00:00,65.1088531858,9.18884213395,14.992621939,0.0,32.8378569048,8.089532208,0.0,0.0
 06/07  13:00:00,67.7279768911,9.18884213395,17.6117456444,0.0,32.8378569048,8.089532208,0.0,0.0
 06/07  14:00:00,69.5803344579,9.18884213395,19.4641032111,0.0,32.8378569048,8.089532208,0.0,0.0
 06/07  15:00:00,73.1236582746,9.18884213395,23.0074270279,0.0,32.8378569048,8.089532208,0.0,0.0
 06/07  16:00:00,74.7694300899,9.18884213395,24.6531988432,0.0,32.8378569048,8.089532208,0.0,0.0
 06/07  17:00:00,73.5215240529,9.18884213395,23.4052928062,0.0,32.8378569048,8.089532208,0.0,0.0
 06/07  18:00:00,58.9301972741,9.18884213395,20.658755241,0.0,21.8919046032,7.190695296,0.0,0.0
 06/07  19:00:00,55.2028440526,9.18884213395,16.9314020195,0.0,21.8919046032,7.190695296,0.0,0.0
 06/07  20:00:00,51.0089811948,9.18884213395,11.5425268409,0.0,18.243253836,6.291858384,0.0,0.0
 06/07  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/07  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/07  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/07  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/08  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/08  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/08  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/08  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/08  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/08  06:00:00,14.7250080082,9.18884213395,0.0,0.0,1.8243253836,1.797673824,25.4573511215,25.4573511215
 06/08  07:00:00,20.0814913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,12.6955948984,12.6955948984
 06/08  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 06/08  09:00:00,50.4168774585,9.18884213395,0.300646211765,0.0,32.8378569048,8.089532208,0.0,0.0
 06/08  10:00:00,56.6508036273,9.18884213395,6.5345723806,0.0,32.8378569048,8.089532208,0.0,0.0
 06/08  11:00:00,64.0626271176,9.18884213395,13.9463958709,0.0,32.8378569048,8.089532208,0.0,0.0
 06/08  12:00:00,67.6512405629,9.18884213395,17.5350093161,0.0,32.8378569048,8.089532208,0.0,0.0
 06/08  13:00:00,71.2153352083,9.18884213395,21.0991039615,0.0,32.8378569048,8.089532208,0.0,0.0
 06/08  14:00:00,73.517119719,9.18884213395,23.4008884722,0.0,32.8378569048,8.089532208,0.0,0.0
 06/08  15:00:00,75.3515723951,9.18884213395,25.2353411483,0.0,32.8378569048,8.089532208,0.0,0.0
 06/08  16:00:00,76.1389722417,9.18884213395,26.0227409949,0.0,32.8378569048,8.089532208,0.0,0.0
 06/08  17:00:00,75.2096547335,9.18884213395,25.0934234868,0.0,32.8378569048,8.089532208,0.0,0.0
 06/08  18:00:00,61.0750716057,9.18884213395,22.8036295725,0.0,21.8919046032,7.190695296,0.0,0.0
 06/08  19:00:00,56.4903308441,9.18884213395,18.218888811,0.0,21.8919046032,7.190695296,0.0,0.0
 06/08  20:00:00,51.8863222038,9.18884213395,12.4198678499,0.0,18.243253836,6.291858384,0.0,0.0
 06/08  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/08  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/08  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/08  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/09  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/09  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/09  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/09  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/09  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/09  06:00:00,14.7250080082,9.18884213395,0.0,0.0,1.8243253836,1.797673824,17.7868276869,17.7868276869
 06/09  07:00:00,20.0814913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,14.7933402463,14.7933402463
 06/09  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,0.486695120726,0.486695120726
 06/09  09:00:00,50.3692638713,9.18884213395,0.25303262457,0.0,32.8378569048,8.089532208,0.0,0.0
 06/09  10:00:00,55.6222162766,9.18884213395,5.5059850299,0.0,32.8378569048,8.089532208,0.0,0.0
 06/09  11:00:00,62.6155637673,9.18884213395,12.4993325206,0.0,32.8378569048,8.089532208,0.0,0.0
 06/09  12:00:00,66.5499524187,9.18884213395,16.433721172,0.0,32.8378569048,8.089532208,0.0,0.0
 06/09  13:00:00,71.0309164101,9.18884213395,20.9146851634,0.0,32.8378569048,8.089532208,0.0,0.0
 06/09  14:00:00,74.2383869821,9.18884213395,24.1221557354,0.0,32.8378569048,8.089532208,0.0,0.0
 06/09  15:00:00,76.428958523,9.18884213395,26.3127272763,0.0,32.8378569048,8.089532208,0.0,0.0
 06/09  16:00:00,75.4778401741,9.18884213395,25.3616089274,0.0,32.8378569048,8.089532208,0.0,0.0
 06/09  17:00:00,74.902902864,9.18884213395,24.7866716173,0.0,32.8378569048,8.089532208,0.0,0.0
 06/09  18:00:00,62.0334701296,9.18884213395,23.7620280965,0.0,21.8919046032,7.190695296,0.0,0.0
 06/09  19:00:00,57.068377521,9.18884213395,18.7969354879,0.0,21.8919046032,7.190695296,0.0,0.0
 06/09  20:00:00,52.7699617885,9.18884213395,13.3035074345,0.0,18.243253836,6.291858384,0.0,0.0
 06/09  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/09  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/09  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/09  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/10  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/10  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/10  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/10  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/10  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/10  06:00:00,14.2755895522,9.18884213395,0.0,0.0,1.8243253836,1.348255368,7.27491419259,7.27491419259
 06/10  07:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,4.55487124889,4.55487124889
 06/10  08:00:00,24.6289789956,9.18884213395,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 06/10  09:00:00,38.2830400484,9.18884213395,0.0115980152207,0.0,21.8919046032,7.190695296,0.0,0.0
 06/10  10:00:00,57.2050814289,9.18884213395,7.0888501821,0.0,32.8378569048,8.089532208,0.0,0.0
 06/10  11:00:00,66.7607159085,9.18884213395,16.6444846617,0.0,32.8378569048,8.089532208,0.0,0.0
 06/10  12:00:00,72.0777880614,9.18884213395,21.9615568147,0.0,32.8378569048,8.089532208,0.0,0.0
 06/10  13:00:00,75.9506511093,9.18884213395,25.8344198626,0.0,32.8378569048,8.089532208,0.0,0.0
 06/10  14:00:00,79.5079660997,9.18884213395,29.3917348529,0.0,32.8378569048,8.089532208,0.0,0.0
 06/10  15:00:00,74.4711052451,9.18884213395,24.3548739983,0.0,32.8378569048,8.089532208,0.0,0.0
 06/10  16:00:00,67.2349992316,9.18884213395,17.1187679849,0.0,32.8378569048,8.089532208,0.0,0.0
 06/10  17:00:00,63.340904508,9.18884213395,13.2246732612,0.0,32.8378569048,8.089532208,0.0,0.0
 06/10  18:00:00,39.9168125937,9.18884213395,6.19285823974,0.0,18.243253836,6.291858384,0.0,0.0
 06/10  19:00:00,26.5003201043,9.18884213395,1.8713411088,0.0,10.9459523016,4.49418456,0.0,0.0
 06/10  20:00:00,30.7953722973,9.18884213395,0.423893301753,0.0,10.9459523016,4.49418456,0.0,0.0
 06/10  21:00:00,27.0190036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 06/10  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/10  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/10  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  06:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  08:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 06/11  09:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 06/11  10:00:00,29.1764666748,9.18884213395,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 06/11  11:00:00,29.1764666748,9.18884213395,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 06/11  12:00:00,41.8010481787,9.18884213395,3.52960614558,0.0,21.8919046032,7.190695296,0.0,0.0
 06/11  13:00:00,46.7568082828,9.18884213395,8.48536624968,0.0,21.8919046032,7.190695296,0.0,0.0
 06/11  14:00:00,48.2256021154,9.18884213395,9.9541600822,0.0,21.8919046032,7.190695296,0.0,0.0
 06/11  15:00:00,47.9016303534,9.18884213395,9.63018832026,0.0,21.8919046032,7.190695296,0.0,0.0
 06/11  16:00:00,48.9370267472,9.18884213395,10.665584714,0.0,21.8919046032,7.190695296,0.0,0.0
 06/11  17:00:00,37.9954128601,9.18884213395,8.81894618531,0.0,14.5946030688,5.393021472,0.0,0.0
 06/11  18:00:00,26.683270575,9.18884213395,6.60177925866,0.0,7.2973015344,3.595347648,0.0,0.0
 06/11  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  20:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/12  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/12  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/12  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/12  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/12  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/12  06:00:00,14.7250080082,9.18884213395,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/12  07:00:00,20.0814913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/12  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 06/12  09:00:00,51.9891220825,9.18884213395,1.87289083577,0.0,32.8378569048,8.089532208,0.0,0.0
 06/12  10:00:00,60.6602726479,9.18884213395,10.5440414011,0.0,32.8378569048,8.089532208,0.0,0.0
 06/12  11:00:00,67.7223051854,9.18884213395,17.6060739386,0.0,32.8378569048,8.089532208,0.0,0.0
 06/12  12:00:00,72.3923062142,9.18884213395,22.2760749674,0.0,32.8378569048,8.089532208,0.0,0.0
 06/12  13:00:00,76.2375158597,9.18884213395,26.1212846129,0.0,32.8378569048,8.089532208,0.0,0.0
 06/12  14:00:00,78.5409609524,9.18884213395,28.4247297057,0.0,32.8378569048,8.089532208,0.0,0.0
 06/12  15:00:00,79.2911663553,9.18884213395,29.1749351085,0.0,32.8378569048,8.089532208,0.0,0.0
 06/12  16:00:00,78.7986113554,9.18884213395,28.6823801087,0.0,32.8378569048,8.089532208,0.0,0.0
 06/12  17:00:00,79.1164867277,9.18884213395,29.000255481,0.0,32.8378569048,8.089532208,0.0,0.0
 06/12  18:00:00,64.6609265245,9.18884213395,26.3894844914,0.0,21.8919046032,7.190695296,0.0,0.0
 06/12  19:00:00,59.4456776593,9.18884213395,21.1742356262,0.0,21.8919046032,7.190695296,0.0,0.0
 06/12  20:00:00,54.5639799556,9.18884213395,17.0116922684,0.0,18.243253836,6.291858384,0.0,0.0
 06/12  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/12  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/12  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/12  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/13  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/13  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/13  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/13  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/13  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/13  06:00:00,14.7250080082,9.18884213395,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/13  07:00:00,20.0814913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/13  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 06/13  09:00:00,51.8607167224,9.18884213395,1.74448547561,0.0,32.8378569048,8.089532208,0.0,0.0
 06/13  10:00:00,56.7614310838,9.18884213395,6.64519983707,0.0,32.8378569048,8.089532208,0.0,0.0
 06/13  11:00:00,61.8790649732,9.18884213395,11.7628337265,0.0,32.8378569048,8.089532208,0.0,0.0
 06/13  12:00:00,63.8586779348,9.18884213395,13.7424466881,0.0,32.8378569048,8.089532208,0.0,0.0
 06/13  13:00:00,66.4520036698,9.18884213395,16.335772423,0.0,32.8378569048,8.089532208,0.0,0.0
 06/13  14:00:00,68.5339912564,9.18884213395,18.4177600097,0.0,32.8378569048,8.089532208,0.0,0.0
 06/13  15:00:00,71.4068629477,9.18884213395,21.290631701,0.0,32.8378569048,8.089532208,0.0,0.0
 06/13  16:00:00,72.4783354088,9.18884213395,22.3621041621,0.0,32.8378569048,8.089532208,0.0,0.0
 06/13  17:00:00,69.6241245353,9.18884213395,19.5078932885,0.0,32.8378569048,8.089532208,0.0,0.0
 06/13  18:00:00,55.55812698,9.18884213395,17.2866849468,0.0,21.8919046032,7.190695296,0.0,0.0
 06/13  19:00:00,52.3608767543,9.18884213395,14.0894347211,0.0,21.8919046032,7.190695296,0.0,0.0
 06/13  20:00:00,47.4407350654,9.18884213395,9.88844737812,0.0,18.243253836,6.291858384,0.0,0.0
 06/13  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/13  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/13  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/13  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/14  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/14  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/14  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/14  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/14  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/14  06:00:00,14.7250080082,9.18884213395,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/14  07:00:00,20.0814913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/14  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 06/14  09:00:00,52.0544587814,9.18884213395,1.93822753469,0.0,32.8378569048,8.089532208,0.0,0.0
 06/14  10:00:00,60.6219701953,9.18884213395,10.5057389485,0.0,32.8378569048,8.089532208,0.0,0.0
 06/14  11:00:00,66.7312560172,9.18884213395,16.6150247704,0.0,32.8378569048,8.089532208,0.0,0.0
 06/14  12:00:00,70.7527771807,9.18884213395,20.636545934,0.0,32.8378569048,8.089532208,0.0,0.0
 06/14  13:00:00,73.121457301,9.18884213395,23.0052260542,0.0,32.8378569048,8.089532208,0.0,0.0
 06/14  14:00:00,75.7366196897,9.18884213395,25.620388443,0.0,32.8378569048,8.089532208,0.0,0.0
 06/14  15:00:00,78.1837028674,9.18884213395,28.0674716206,0.0,32.8378569048,8.089532208,0.0,0.0
 06/14  16:00:00,79.010534069,9.18884213395,28.8943028222,0.0,32.8378569048,8.089532208,0.0,0.0
 06/14  17:00:00,78.3341488405,9.18884213395,28.2179175937,0.0,32.8378569048,8.089532208,0.0,0.0
 06/14  18:00:00,63.8779025828,9.18884213395,25.6064605496,0.0,21.8919046032,7.190695296,0.0,0.0
 06/14  19:00:00,59.0081165655,9.18884213395,20.7366745324,0.0,21.8919046032,7.190695296,0.0,0.0
 06/14  20:00:00,53.3759681086,9.18884213395,15.8236804213,0.0,18.243253836,6.291858384,0.0,0.0
 06/14  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/14  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/14  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/14  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/15  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/15  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/15  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/15  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/15  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/15  06:00:00,14.7250080082,9.18884213395,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/15  07:00:00,20.0814913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/15  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 06/15  09:00:00,53.1944699772,9.18884213395,3.07823873049,0.0,32.8378569048,8.089532208,0.0,0.0
 06/15  10:00:00,60.9721181394,9.18884213395,10.8558868926,0.0,32.8378569048,8.089532208,0.0,0.0
 06/15  11:00:00,66.7484845978,9.18884213395,16.6322533511,0.0,32.8378569048,8.089532208,0.0,0.0
 06/15  12:00:00,69.787668403,9.18884213395,19.6714371562,0.0,32.8378569048,8.089532208,0.0,0.0
 06/15  13:00:00,70.8470023369,9.18884213395,20.7307710901,0.0,32.8378569048,8.089532208,0.0,0.0
 06/15  14:00:00,72.3075524786,9.18884213395,22.1913212319,0.0,32.8378569048,8.089532208,0.0,0.0
 06/15  15:00:00,75.852004116,9.18884213395,25.7357728693,0.0,32.8378569048,8.089532208,0.0,0.0
 06/15  16:00:00,75.3500727613,9.18884213395,25.2338415145,0.0,32.8378569048,8.089532208,0.0,0.0
 06/15  17:00:00,72.8708389044,9.18884213395,22.7546076577,0.0,32.8378569048,8.089532208,0.0,0.0
 06/15  18:00:00,57.43959671,9.18884213395,19.1681546769,0.0,21.8919046032,7.190695296,0.0,0.0
 06/15  19:00:00,52.5950967629,9.18884213395,14.3236547298,0.0,21.8919046032,7.190695296,0.0,0.0
 06/15  20:00:00,48.0664192136,9.18884213395,10.5141315263,0.0,18.243253836,6.291858384,0.0,0.0
 06/15  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/15  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/15  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/15  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/16  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/16  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/16  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/16  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/16  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/16  06:00:00,14.7250080082,9.18884213395,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/16  07:00:00,20.0814913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/16  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 06/16  09:00:00,56.4781691479,9.18884213395,6.36193790119,0.0,32.8378569048,8.089532208,0.0,0.0
 06/16  10:00:00,62.4967176045,9.18884213395,12.3804863578,0.0,32.8378569048,8.089532208,0.0,0.0
 06/16  11:00:00,65.28569715,9.18884213395,15.1694659033,0.0,32.8378569048,8.089532208,0.0,0.0
 06/16  12:00:00,67.0583544264,9.18884213395,16.9421231797,0.0,32.8378569048,8.089532208,0.0,0.0
 06/16  13:00:00,70.1870168528,9.18884213395,20.0707856061,0.0,32.8378569048,8.089532208,0.0,0.0
 06/16  14:00:00,72.1975055411,9.18884213395,22.0812742943,0.0,32.8378569048,8.089532208,0.0,0.0
 06/16  15:00:00,70.9683501434,9.18884213395,20.8521188967,0.0,32.8378569048,8.089532208,0.0,0.0
 06/16  16:00:00,69.8286149947,9.18884213395,19.7123837479,0.0,32.8378569048,8.089532208,0.0,0.0
 06/16  17:00:00,69.8817841229,9.18884213395,19.7655528762,0.0,32.8378569048,8.089532208,0.0,0.0
 06/16  18:00:00,55.8348512788,9.18884213395,17.5634092456,0.0,21.8919046032,7.190695296,0.0,0.0
 06/16  19:00:00,52.1388108997,9.18884213395,13.8673688665,0.0,21.8919046032,7.190695296,0.0,0.0
 06/16  20:00:00,47.4598144655,9.18884213395,9.90752677826,0.0,18.243253836,6.291858384,0.0,0.0
 06/16  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/16  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/16  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/16  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/17  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/17  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/17  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/17  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/17  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/17  06:00:00,14.2755895522,9.18884213395,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/17  07:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 06/17  08:00:00,24.6289789956,9.18884213395,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 06/17  09:00:00,39.6464863589,9.18884213395,1.37504432577,0.0,21.8919046032,7.190695296,0.0,0.0
 06/17  10:00:00,60.1780556924,9.18884213395,10.0618244457,0.0,32.8378569048,8.089532208,0.0,0.0
 06/17  11:00:00,67.2782668722,9.18884213395,17.1620356255,0.0,32.8378569048,8.089532208,0.0,0.0
 06/17  12:00:00,72.0447538603,9.18884213395,21.9285226135,0.0,32.8378569048,8.089532208,0.0,0.0
 06/17  13:00:00,75.2772126378,9.18884213395,25.160981391,0.0,32.8378569048,8.089532208,0.0,0.0
 06/17  14:00:00,76.3710541993,9.18884213395,26.2548229525,0.0,32.8378569048,8.089532208,0.0,0.0
 06/17  15:00:00,70.3303779567,9.18884213395,20.2141467099,0.0,32.8378569048,8.089532208,0.0,0.0
 06/17  16:00:00,64.6249576572,9.18884213395,14.5087264104,0.0,32.8378569048,8.089532208,0.0,0.0
 06/17  17:00:00,63.0308397001,9.18884213395,12.9146084533,0.0,32.8378569048,8.089532208,0.0,0.0
 06/17  18:00:00,43.8300321338,9.18884213395,10.1060777799,0.0,18.243253836,6.291858384,0.0,0.0
 06/17  19:00:00,32.774640955,9.18884213395,8.14566195946,0.0,10.9459523016,4.49418456,0.0,0.0
 06/17  20:00:00,33.877851274,9.18884213395,5.42053894512,0.0,10.9459523016,4.49418456,0.0,0.0
 06/17  21:00:00,28.1963142538,9.18884213395,1.17731061663,0.0,3.6486507672,2.696510736,0.0,0.0
 06/17  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/17  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/17  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  06:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  08:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 06/18  09:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 06/18  10:00:00,30.6798928677,9.18884213395,1.50342619299,0.0,14.5946030688,5.393021472,0.0,0.0
 06/18  11:00:00,37.072520842,9.18884213395,7.89605416728,0.0,14.5946030688,5.393021472,0.0,0.0
 06/18  12:00:00,55.0929592112,9.18884213395,16.821517178,0.0,21.8919046032,7.190695296,0.0,0.0
 06/18  13:00:00,57.6461051568,9.18884213395,19.3746631236,0.0,21.8919046032,7.190695296,0.0,0.0
 06/18  14:00:00,55.8343538865,9.18884213395,17.5629118534,0.0,21.8919046032,7.190695296,0.0,0.0
 06/18  15:00:00,59.2802468245,9.18884213395,21.0088047914,0.0,21.8919046032,7.190695296,0.0,0.0
 06/18  16:00:00,62.9761001096,9.18884213395,24.7046580765,0.0,21.8919046032,7.190695296,0.0,0.0
 06/18  17:00:00,44.4665115653,9.18884213395,15.2900448906,0.0,14.5946030688,5.393021472,0.0,0.0
 06/18  18:00:00,27.6353768999,9.18884213395,7.55388558358,0.0,7.2973015344,3.595347648,0.0,0.0
 06/18  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  20:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/19  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/19  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/19  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/19  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/19  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/19  06:00:00,14.7250080082,9.18884213395,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/19  07:00:00,20.0814913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/19  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 06/19  09:00:00,50.3209041452,9.18884213395,0.204672898486,0.0,32.8378569048,8.089532208,0.0,0.0
 06/19  10:00:00,51.8751077871,9.18884213395,1.75887654035,0.0,32.8378569048,8.089532208,0.0,0.0
 06/19  11:00:00,57.4329999311,9.18884213395,7.31676868435,0.0,32.8378569048,8.089532208,0.0,0.0
 06/19  12:00:00,61.1082519327,9.18884213395,10.992020686,0.0,32.8378569048,8.089532208,0.0,0.0
 06/19  13:00:00,65.373502124,9.18884213395,15.2572708772,0.0,32.8378569048,8.089532208,0.0,0.0
 06/19  14:00:00,70.3062315099,9.18884213395,20.1900002631,0.0,32.8378569048,8.089532208,0.0,0.0
 06/19  15:00:00,73.6938618937,9.18884213395,23.5776306469,0.0,32.8378569048,8.089532208,0.0,0.0
 06/19  16:00:00,73.0531010298,9.18884213395,22.936869783,0.0,32.8378569048,8.089532208,0.0,0.0
 06/19  17:00:00,71.8089060892,9.18884213395,21.6926748424,0.0,32.8378569048,8.089532208,0.0,0.0
 06/19  18:00:00,58.9470660042,9.18884213395,20.675623971,0.0,21.8919046032,7.190695296,0.0,0.0
 06/19  19:00:00,55.5443445251,9.18884213395,17.2729024919,0.0,21.8919046032,7.190695296,0.0,0.0
 06/19  20:00:00,50.0236654475,9.18884213395,12.4713777602,0.0,18.243253836,6.291858384,0.0,0.0
 06/19  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/19  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/19  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/19  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/20  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/20  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/20  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/20  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/20  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/20  06:00:00,14.7250080082,9.18884213395,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/20  07:00:00,20.0814913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/20  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 06/20  09:00:00,52.7904440449,9.18884213395,2.67421279815,0.0,32.8378569048,8.089532208,0.0,0.0
 06/20  10:00:00,57.1244211002,9.18884213395,7.00818985349,0.0,32.8378569048,8.089532208,0.0,0.0
 06/20  11:00:00,63.6374525675,9.18884213395,13.5212213207,0.0,32.8378569048,8.089532208,0.0,0.0
 06/20  12:00:00,68.21906271,9.18884213395,18.1028314632,0.0,32.8378569048,8.089532208,0.0,0.0
 06/20  13:00:00,70.9634116235,9.18884213395,20.8471803768,0.0,32.8378569048,8.089532208,0.0,0.0
 06/20  14:00:00,69.63640913,9.18884213395,19.5201778833,0.0,32.8378569048,8.089532208,0.0,0.0
 06/20  15:00:00,67.8495494961,9.18884213395,17.7333182493,0.0,32.8378569048,8.089532208,0.0,0.0
 06/20  16:00:00,67.2858464306,9.18884213395,17.1696151838,0.0,32.8378569048,8.089532208,0.0,0.0
 06/20  17:00:00,66.148962253,9.18884213395,16.0327310063,0.0,32.8378569048,8.089532208,0.0,0.0
 06/20  18:00:00,53.2568446508,9.18884213395,14.9854026176,0.0,21.8919046032,7.190695296,0.0,0.0
 06/20  19:00:00,50.3789962761,9.18884213395,12.107554243,0.0,21.8919046032,7.190695296,0.0,0.0
 06/20  20:00:00,46.6885330652,9.18884213395,9.13624537795,0.0,18.243253836,6.291858384,0.0,0.0
 06/20  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/20  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/20  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/20  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/21  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/21  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/21  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/21  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/21  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/21  06:00:00,14.7250080082,9.18884213395,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/21  07:00:00,20.0814913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/21  08:00:00,33.7656011873,9.18884213395,0.041646833304,0.0,18.243253836,6.291858384,0.0,0.0
 06/21  09:00:00,57.7976348354,9.18884213395,7.68140358861,0.0,32.8378569048,8.089532208,0.0,0.0
 06/21  10:00:00,64.8519324368,9.18884213395,14.7357011901,0.0,32.8378569048,8.089532208,0.0,0.0
 06/21  11:00:00,70.9446235949,9.18884213395,20.8283923482,0.0,32.8378569048,8.089532208,0.0,0.0
 06/21  12:00:00,72.8165832341,9.18884213395,22.7003519873,0.0,32.8378569048,8.089532208,0.0,0.0
 06/21  13:00:00,73.7114213031,9.18884213395,23.5951900563,0.0,32.8378569048,8.089532208,0.0,0.0
 06/21  14:00:00,75.5551519329,9.18884213395,25.4389206861,0.0,32.8378569048,8.089532208,0.0,0.0
 06/21  15:00:00,77.4234707499,9.18884213395,27.3072395031,0.0,32.8378569048,8.089532208,0.0,0.0
 06/21  16:00:00,73.9844158814,9.18884213395,23.8681846346,0.0,32.8378569048,8.089532208,0.0,0.0
