Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 06/21  17:00:00,67.3844256324,9.18884213395,17.2681943856,0.0,32.8378569048,8.089532208,0.0,0.0
 06/21  18:00:00,54.0315637541,9.18884213395,15.760121721,0.0,21.8919046032,7.190695296,0.0,0.0
 06/21  19:00:00,52.0328255541,9.18884213395,13.7613835209,0.0,21.8919046032,7.190695296,0.0,0.0
 06/21  20:00:00,48.0374724403,9.18884213395,10.485184753,0.0,18.243253836,6.291858384,0.0,0.0
 06/21  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/21  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/21  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/21  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/22  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/22  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/22  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/22  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/22  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/22  06:00:00,14.7250080082,9.18884213395,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/22  07:00:00,20.0814913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/22  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 06/22  09:00:00,54.4603726902,9.18884213395,4.34414144346,0.0,32.8378569048,8.089532208,0.0,0.0
 06/22  10:00:00,61.9256092697,9.18884213395,11.809378023,0.0,32.8378569048,8.089532208,0.0,0.0
 06/22  11:00:00,68.5500085235,9.18884213395,18.4337772767,0.0,32.8378569048,8.089532208,0.0,0.0
 06/22  12:00:00,72.5087649836,9.18884213395,22.3925337369,0.0,32.8378569048,8.089532208,0.0,0.0
 06/22  13:00:00,77.1725496095,9.18884213395,27.0563183627,0.0,32.8378569048,8.089532208,0.0,0.0
 06/22  14:00:00,79.0868825129,9.18884213395,28.9706512661,0.0,32.8378569048,8.089532208,0.0,0.0
 06/22  15:00:00,80.100769613,9.18884213395,29.9845383662,0.0,32.8378569048,8.089532208,0.0,0.0
 06/22  16:00:00,77.6163271139,9.18884213395,27.5000958671,0.0,32.8378569048,8.089532208,0.0,0.0
 06/22  17:00:00,75.1575802718,9.18884213395,25.0413490251,0.0,32.8378569048,8.089532208,0.0,0.0
 06/22  18:00:00,59.1714082737,9.18884213395,20.8999662405,0.0,21.8919046032,7.190695296,0.0,0.0
 06/22  19:00:00,54.1384714303,9.18884213395,15.8670293971,0.0,21.8919046032,7.190695296,0.0,0.0
 06/22  20:00:00,50.2276278674,9.18884213395,12.6753401801,0.0,18.243253836,6.291858384,0.0,0.0
 06/22  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/22  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/22  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/22  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/23  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/23  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/23  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/23  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/23  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/23  06:00:00,16.6391746749,9.18884213395,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/23  07:00:00,20.0814913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/23  08:00:00,34.5461520836,9.18884213395,0.822197729602,0.0,18.243253836,6.291858384,0.0,0.0
 06/23  09:00:00,61.1157414137,9.18884213395,10.999510167,0.0,32.8378569048,8.089532208,0.0,0.0
 06/23  10:00:00,66.5774787743,9.18884213395,16.4612475276,0.0,32.8378569048,8.089532208,0.0,0.0
 06/23  11:00:00,73.0702776779,9.18884213395,22.9540464311,0.0,32.8378569048,8.089532208,0.0,0.0
 06/23  12:00:00,78.1924321981,9.18884213395,28.0762009513,0.0,32.8378569048,8.089532208,0.0,0.0
 06/23  13:00:00,82.5358360106,9.18884213395,32.4196047638,0.0,32.8378569048,8.089532208,0.0,0.0
 06/23  14:00:00,82.283436935,9.18884213395,32.1672056882,0.0,32.8378569048,8.089532208,0.0,0.0
 06/23  15:00:00,83.1637664662,9.18884213395,33.0475352195,0.0,32.8378569048,8.089532208,0.0,0.0
 06/23  16:00:00,85.6091304887,9.18884213395,35.492899242,0.0,32.8378569048,8.089532208,0.0,0.0
 06/23  17:00:00,82.0495166871,9.18884213395,31.9332854403,0.0,32.8378569048,8.089532208,0.0,0.0
 06/23  18:00:00,66.3751608077,9.18884213395,28.1037187746,0.0,21.8919046032,7.190695296,0.0,0.0
 06/23  19:00:00,62.8388316689,9.18884213395,24.5673896357,0.0,21.8919046032,7.190695296,0.0,0.0
 06/23  20:00:00,55.7797591702,9.18884213395,18.2274714829,0.0,18.243253836,6.291858384,0.0,0.0
 06/23  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/23  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/23  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/23  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/24  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/24  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/24  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/24  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/24  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/24  06:00:00,16.1897562189,9.18884213395,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/24  07:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 06/24  08:00:00,24.8286235458,9.18884213395,0.199644550255,0.0,10.9459523016,4.49418456,0.0,0.0
 06/24  09:00:00,47.2495235554,9.18884213395,8.97808152221,0.0,21.8919046032,7.190695296,0.0,0.0
 06/24  10:00:00,66.6355681211,9.18884213395,16.5193368743,0.0,32.8378569048,8.089532208,0.0,0.0
 06/24  11:00:00,71.3453011689,9.18884213395,21.2290699222,0.0,32.8378569048,8.089532208,0.0,0.0
 06/24  12:00:00,74.9905617399,9.18884213395,24.8743304932,0.0,32.8378569048,8.089532208,0.0,0.0
 06/24  13:00:00,78.0085558003,9.18884213395,27.8923245536,0.0,32.8378569048,8.089532208,0.0,0.0
 06/24  14:00:00,81.1348819947,9.18884213395,31.0186507479,0.0,32.8378569048,8.089532208,0.0,0.0
 06/24  15:00:00,80.7617254839,9.18884213395,30.6454942372,0.0,32.8378569048,8.089532208,0.0,0.0
 06/24  16:00:00,77.7689279148,9.18884213395,27.6526966681,0.0,32.8378569048,8.089532208,0.0,0.0
 06/24  17:00:00,72.4025764575,9.18884213395,22.2863452108,0.0,32.8378569048,8.089532208,0.0,0.0
 06/24  18:00:00,48.8331546431,9.18884213395,15.1092002892,0.0,18.243253836,6.291858384,0.0,0.0
 06/24  19:00:00,35.7441156642,9.18884213395,11.1151366686,0.0,10.9459523016,4.49418456,0.0,0.0
 06/24  20:00:00,36.4511045774,9.18884213395,7.99379224853,0.0,10.9459523016,4.49418456,0.0,0.0
 06/24  21:00:00,31.2260763438,9.18884213395,4.20707270665,0.0,3.6486507672,2.696510736,0.0,0.0
 06/24  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/24  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/24  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  06:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  08:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 06/25  09:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 06/25  10:00:00,29.4434291939,9.18884213395,0.266962519182,0.0,14.5946030688,5.393021472,0.0,0.0
 06/25  11:00:00,32.9604529099,9.18884213395,3.78398623518,0.0,14.5946030688,5.393021472,0.0,0.0
 06/25  12:00:00,48.7141710866,9.18884213395,10.4427290534,0.0,21.8919046032,7.190695296,0.0,0.0
 06/25  13:00:00,52.7451481391,9.18884213395,14.473706106,0.0,21.8919046032,7.190695296,0.0,0.0
 06/25  14:00:00,52.5313983431,9.18884213395,14.2599563099,0.0,21.8919046032,7.190695296,0.0,0.0
 06/25  15:00:00,49.3557863471,9.18884213395,11.0843443139,0.0,21.8919046032,7.190695296,0.0,0.0
 06/25  16:00:00,48.4392345345,9.18884213395,10.1677925014,0.0,21.8919046032,7.190695296,0.0,0.0
 06/25  17:00:00,35.3808542029,9.18884213395,6.20438752813,0.0,14.5946030688,5.393021472,0.0,0.0
 06/25  18:00:00,21.8125569953,9.18884213395,1.73106567896,0.0,7.2973015344,3.595347648,0.0,0.0
 06/25  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  20:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/26  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/26  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/26  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/26  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/26  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/26  06:00:00,16.6391746749,9.18884213395,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/26  07:00:00,20.0814913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/26  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 06/26  09:00:00,54.0896247656,9.18884213395,3.97339351889,0.0,32.8378569048,8.089532208,0.0,0.0
 06/26  10:00:00,61.1342976461,9.18884213395,11.0180663993,0.0,32.8378569048,8.089532208,0.0,0.0
 06/26  11:00:00,66.2302363852,9.18884213395,16.1140051384,0.0,32.8378569048,8.089532208,0.0,0.0
 06/26  12:00:00,69.607859882,9.18884213395,19.4916286352,0.0,32.8378569048,8.089532208,0.0,0.0
 06/26  13:00:00,66.5641617321,9.18884213395,16.4479304854,0.0,32.8378569048,8.089532208,0.0,0.0
 06/26  14:00:00,62.4795783191,9.18884213395,12.3633470723,0.0,32.8378569048,8.089532208,0.0,0.0
 06/26  15:00:00,68.1007040002,9.18884213395,17.9844727535,0.0,32.8378569048,8.089532208,0.0,0.0
 06/26  16:00:00,71.0274608831,9.18884213395,20.9112296364,0.0,32.8378569048,8.089532208,0.0,0.0
 06/26  17:00:00,65.0898022338,9.18884213395,14.973570987,0.0,32.8378569048,8.089532208,0.0,0.0
 06/26  18:00:00,50.4983090434,9.18884213395,12.2268670103,0.0,21.8919046032,7.190695296,0.0,0.0
 06/26  19:00:00,48.8725081167,9.18884213395,10.6010660835,0.0,21.8919046032,7.190695296,0.0,0.0
 06/26  20:00:00,44.9527557287,9.18884213395,7.40046804143,0.0,18.243253836,6.291858384,0.0,0.0
 06/26  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/26  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/26  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/26  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/27  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/27  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/27  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/27  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/27  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/27  06:00:00,16.6391746749,9.18884213395,0.0,0.0,1.8243253836,1.797673824,0.0988525724047,0.0988525724047
 06/27  07:00:00,20.0814913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/27  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 06/27  09:00:00,51.1732555686,9.18884213395,1.05702432189,0.0,32.8378569048,8.089532208,0.0,0.0
 06/27  10:00:00,55.2173817937,9.18884213395,5.10115054695,0.0,32.8378569048,8.089532208,0.0,0.0
 06/27  11:00:00,58.5388850733,9.18884213395,8.4226538265,0.0,32.8378569048,8.089532208,0.0,0.0
 06/27  12:00:00,60.7763751529,9.18884213395,10.6601439062,0.0,32.8378569048,8.089532208,0.0,0.0
 06/27  13:00:00,63.3314915332,9.18884213395,13.2152602865,0.0,32.8378569048,8.089532208,0.0,0.0
 06/27  14:00:00,65.3607901839,9.18884213395,15.2445589372,0.0,32.8378569048,8.089532208,0.0,0.0
 06/27  15:00:00,67.275888009,9.18884213395,17.1596567622,0.0,32.8378569048,8.089532208,0.0,0.0
 06/27  16:00:00,67.5730249899,9.18884213395,17.4567937432,0.0,32.8378569048,8.089532208,0.0,0.0
 06/27  17:00:00,66.2622294314,9.18884213395,16.1459981847,0.0,32.8378569048,8.089532208,0.0,0.0
 06/27  18:00:00,51.9596970744,9.18884213395,13.6882550412,0.0,21.8919046032,7.190695296,0.0,0.0
 06/27  19:00:00,48.0480565007,9.18884213395,9.77661446759,0.0,21.8919046032,7.190695296,0.0,0.0
 06/27  20:00:00,42.2278898642,9.18884213395,4.67560217691,0.0,18.243253836,6.291858384,0.0,0.0
 06/27  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/27  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/27  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/27  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/28  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/28  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/28  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/28  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/28  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/28  06:00:00,16.6391746749,9.18884213395,0.0,0.0,1.8243253836,1.797673824,44.1838381245,44.1838381245
 06/28  07:00:00,20.0814913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,28.0916957676,28.0916957676
 06/28  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,2.78860402518,2.78860402518
 06/28  09:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/28  10:00:00,50.8640689062,9.18884213395,0.747837659455,0.0,32.8378569048,8.089532208,0.0,0.0
 06/28  11:00:00,55.4086380979,9.18884213395,5.2924068512,0.0,32.8378569048,8.089532208,0.0,0.0
 06/28  12:00:00,58.1372191071,9.18884213395,8.02098786038,0.0,32.8378569048,8.089532208,0.0,0.0
 06/28  13:00:00,60.473427522,9.18884213395,10.3571962753,0.0,32.8378569048,8.089532208,0.0,0.0
 06/28  14:00:00,63.6533650216,9.18884213395,13.5371337748,0.0,32.8378569048,8.089532208,0.0,0.0
 06/28  15:00:00,67.0123907725,9.18884213395,16.8961595257,0.0,32.8378569048,8.089532208,0.0,0.0
 06/28  16:00:00,68.2501909634,9.18884213395,18.1339597166,0.0,32.8378569048,8.089532208,0.0,0.0
 06/28  17:00:00,68.217046404,9.18884213395,18.1008151572,0.0,32.8378569048,8.089532208,0.0,0.0
 06/28  18:00:00,55.1208770649,9.18884213395,16.8494350318,0.0,21.8919046032,7.190695296,0.0,0.0
 06/28  19:00:00,51.6558689995,9.18884213395,13.3844269664,0.0,21.8919046032,7.190695296,0.0,0.0
 06/28  20:00:00,44.9469117419,9.18884213395,7.39462405459,0.0,18.243253836,6.291858384,0.0,0.0
 06/28  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/28  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/28  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/28  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/29  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/29  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/29  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/29  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/29  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/29  06:00:00,16.6391746749,9.18884213395,0.0,0.0,1.8243253836,1.797673824,34.6616620526,34.6616620526
 06/29  07:00:00,20.0814913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,22.9950607141,22.9950607141
 06/29  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,1.56038190708,1.56038190708
 06/29  09:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/29  10:00:00,51.7954976523,9.18884213395,1.67926640559,0.0,32.8378569048,8.089532208,0.0,0.0
 06/29  11:00:00,59.0264898512,9.18884213395,8.91025860448,0.0,32.8378569048,8.089532208,0.0,0.0
 06/29  12:00:00,63.8772861323,9.18884213395,13.7610548855,0.0,32.8378569048,8.089532208,0.0,0.0
 06/29  13:00:00,67.594424887,9.18884213395,17.4781936403,0.0,32.8378569048,8.089532208,0.0,0.0
 06/29  14:00:00,70.9297946383,9.18884213395,20.8135633915,0.0,32.8378569048,8.089532208,0.0,0.0
 06/29  15:00:00,74.02985596,9.18884213395,23.9136247132,0.0,32.8378569048,8.089532208,0.0,0.0
 06/29  16:00:00,74.8561404196,9.18884213395,24.7399091728,0.0,32.8378569048,8.089532208,0.0,0.0
 06/29  17:00:00,73.6801558726,9.18884213395,23.5639246259,0.0,32.8378569048,8.089532208,0.0,0.0
 06/29  18:00:00,60.1241248892,9.18884213395,21.8526828561,0.0,21.8919046032,7.190695296,0.0,0.0
 06/29  19:00:00,56.4437893436,9.18884213395,18.1723473105,0.0,21.8919046032,7.190695296,0.0,0.0
 06/29  20:00:00,50.8132167292,9.18884213395,13.2609290419,0.0,18.243253836,6.291858384,0.0,0.0
 06/29  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/29  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/29  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/29  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/30  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/30  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/30  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/30  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/30  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/30  06:00:00,16.6391746749,9.18884213395,0.0,0.0,1.8243253836,1.797673824,10.3191016794,10.3191016794
 06/30  07:00:00,20.0814913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,4.75377660799,4.75377660799
 06/30  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 06/30  09:00:00,50.3828431524,9.18884213395,0.266611905658,0.0,32.8378569048,8.089532208,0.0,0.0
 06/30  10:00:00,55.5623794329,9.18884213395,5.4461481861,0.0,32.8378569048,8.089532208,0.0,0.0
 06/30  11:00:00,62.5045429146,9.18884213395,12.3883116678,0.0,32.8378569048,8.089532208,0.0,0.0
 06/30  12:00:00,66.1689938406,9.18884213395,16.0527625939,0.0,32.8378569048,8.089532208,0.0,0.0
 06/30  13:00:00,69.1532450231,9.18884213395,19.0370137763,0.0,32.8378569048,8.089532208,0.0,0.0
 06/30  14:00:00,72.7971142327,9.18884213395,22.680882986,0.0,32.8378569048,8.089532208,0.0,0.0
 06/30  15:00:00,75.4797602164,9.18884213395,25.3635289696,0.0,32.8378569048,8.089532208,0.0,0.0
 06/30  16:00:00,75.3072251544,9.18884213395,25.1909939076,0.0,32.8378569048,8.089532208,0.0,0.0
 06/30  17:00:00,73.90046719,9.18884213395,23.7842359432,0.0,32.8378569048,8.089532208,0.0,0.0
 06/30  18:00:00,59.041171664,9.18884213395,20.7697296309,0.0,21.8919046032,7.190695296,0.0,0.0
 06/30  19:00:00,55.961812805,9.18884213395,17.6903707718,0.0,21.8919046032,7.190695296,0.0,0.0
 06/30  20:00:00,50.6896671939,9.18884213395,13.1373795066,0.0,18.243253836,6.291858384,0.0,0.0
 06/30  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/30  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/30  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/30  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/01  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/01  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/01  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/01  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/01  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/01  06:00:00,16.1897562189,9.18884213395,0.0,0.0,1.8243253836,1.348255368,0.864401415874,0.864401415874
 07/01  07:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,2.91871270954,2.91871270954
 07/01  08:00:00,24.6289789956,9.18884213395,0.0,0.0,10.9459523016,4.49418456,0.168319213294,0.168319213294
 07/01  09:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 07/01  10:00:00,50.9801797461,9.18884213395,0.863948499301,0.0,32.8378569048,8.089532208,0.0,0.0
 07/01  11:00:00,55.6617048483,9.18884213395,5.54547360155,0.0,32.8378569048,8.089532208,0.0,0.0
 07/01  12:00:00,58.5073057804,9.18884213395,8.39107453361,0.0,32.8378569048,8.089532208,0.0,0.0
 07/01  13:00:00,60.7223920433,9.18884213395,10.6061607966,0.0,32.8378569048,8.089532208,0.0,0.0
 07/01  14:00:00,62.4680039946,9.18884213395,12.3517727479,0.0,32.8378569048,8.089532208,0.0,0.0
 07/01  15:00:00,64.0593811705,9.18884213395,13.9431499238,0.0,32.8378569048,8.089532208,0.0,0.0
 07/01  16:00:00,64.5310294304,9.18884213395,14.4147981837,0.0,32.8378569048,8.089532208,0.0,0.0
 07/01  17:00:00,62.8617172759,9.18884213395,12.7454860291,0.0,32.8378569048,8.089532208,0.0,0.0
 07/01  18:00:00,41.9948214831,9.18884213395,8.27086712916,0.0,18.243253836,6.291858384,0.0,0.0
 07/01  19:00:00,29.8736640362,9.18884213395,5.2446850406,0.0,10.9459523016,4.49418456,0.0,0.0
 07/01  20:00:00,30.4327576521,9.18884213395,1.97544532323,0.0,10.9459523016,4.49418456,0.0,0.0
 07/01  21:00:00,27.0276595925,9.18884213395,0.0086559553182,0.0,3.6486507672,2.696510736,0.0,0.0
 07/01  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/01  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/01  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  06:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  08:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,29.975732506,29.975732506
 07/02  09:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,3.16234420122,3.16234420122
 07/02  10:00:00,29.1764666748,9.18884213395,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 07/02  11:00:00,29.2784514818,9.18884213395,0.101984807088,0.0,14.5946030688,5.393021472,0.0,0.0
 07/02  12:00:00,40.7312213447,9.18884213395,2.45977931155,0.0,21.8919046032,7.190695296,0.0,0.0
 07/02  13:00:00,44.899719244,9.18884213395,6.6282772108,0.0,21.8919046032,7.190695296,0.0,0.0
 07/02  14:00:00,48.0155736984,9.18884213395,9.74413166522,0.0,21.8919046032,7.190695296,0.0,0.0
 07/02  15:00:00,49.8597382451,9.18884213395,11.5882962119,0.0,21.8919046032,7.190695296,0.0,0.0
 07/02  16:00:00,51.9117712079,9.18884213395,13.6403291747,0.0,21.8919046032,7.190695296,0.0,0.0
 07/02  17:00:00,40.6531163102,9.18884213395,11.4766496355,0.0,14.5946030688,5.393021472,0.0,0.0
 07/02  18:00:00,28.2693226966,9.18884213395,8.1878313802,0.0,7.2973015344,3.595347648,0.0,0.0
 07/02  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  20:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/03  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/03  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/03  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/03  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/03  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/03  06:00:00,16.6391746749,9.18884213395,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/03  07:00:00,20.0814913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/03  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 07/03  09:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 07/03  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 07/03  11:00:00,50.1249122418,9.18884213395,0.00868099506161,0.0,32.8378569048,8.089532208,0.0,0.0
 07/03  12:00:00,50.4079479302,9.18884213395,0.291716683401,0.0,32.8378569048,8.089532208,0.0,0.0
 07/03  13:00:00,51.0493449342,9.18884213395,0.933113687416,0.0,32.8378569048,8.089532208,0.0,0.0
 07/03  14:00:00,51.7074129852,9.18884213395,1.59118173847,0.0,32.8378569048,8.089532208,0.0,0.0
 07/03  15:00:00,53.5620140975,9.18884213395,3.44578285077,0.0,32.8378569048,8.089532208,0.0,0.0
 07/03  16:00:00,54.678113083,9.18884213395,4.56188183625,0.0,32.8378569048,8.089532208,0.0,0.0
 07/03  17:00:00,53.0662889119,9.18884213395,2.95005766514,0.0,32.8378569048,8.089532208,0.0,0.0
 07/03  18:00:00,39.3882704357,9.18884213395,1.11682840257,0.0,21.8919046032,7.190695296,0.0,0.0
 07/03  19:00:00,38.4640280005,9.18884213395,0.192585967356,0.0,21.8919046032,7.190695296,0.0,0.0
 07/03  20:00:00,37.553554194,9.18884213395,0.00126650672056,0.0,18.243253836,6.291858384,0.0,0.0
 07/03  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/03  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/03  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/03  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/04  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  06:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  08:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 07/04  09:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 07/04  10:00:00,29.1764666748,9.18884213395,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 07/04  11:00:00,29.1764666748,9.18884213395,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 07/04  12:00:00,38.3487983105,9.18884213395,0.0773562773419,0.0,21.8919046032,7.190695296,0.0,0.0
 07/04  13:00:00,39.1161667806,9.18884213395,0.84472474742,0.0,21.8919046032,7.190695296,0.0,0.0
 07/04  14:00:00,41.4106251233,9.18884213395,3.13918309019,0.0,21.8919046032,7.190695296,0.0,0.0
 07/04  15:00:00,43.9968307592,9.18884213395,5.72538872604,0.0,21.8919046032,7.190695296,0.0,0.0
 07/04  16:00:00,43.8557323605,9.18884213395,5.58429032733,0.0,21.8919046032,7.190695296,0.0,0.0
 07/04  17:00:00,31.3775994942,9.18884213395,2.20113281941,0.0,14.5946030688,5.393021472,0.0,0.0
 07/04  18:00:00,20.5135036591,9.18884213395,0.432012342714,0.0,7.2973015344,3.595347648,0.0,0.0
 07/04  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  20:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/05  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/05  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/05  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/05  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/05  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/05  06:00:00,16.6391746749,9.18884213395,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/05  07:00:00,20.0814913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/05  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 07/05  09:00:00,50.6807528316,9.18884213395,0.56452158482,0.0,32.8378569048,8.089532208,0.0,0.0
 07/05  10:00:00,54.644278178,9.18884213395,4.52804693124,0.0,32.8378569048,8.089532208,0.0,0.0
 07/05  11:00:00,61.4451296411,9.18884213395,11.3288983944,0.0,32.8378569048,8.089532208,0.0,0.0
 07/05  12:00:00,65.4693626705,9.18884213395,15.3531314238,0.0,32.8378569048,8.089532208,0.0,0.0
 07/05  13:00:00,67.3883218585,9.18884213395,17.2720906118,0.0,32.8378569048,8.089532208,0.0,0.0
 07/05  14:00:00,68.6500438828,9.18884213395,18.5338126361,0.0,32.8378569048,8.089532208,0.0,0.0
 07/05  15:00:00,70.9420349812,9.18884213395,20.8258037344,0.0,32.8378569048,8.089532208,0.0,0.0
 07/05  16:00:00,70.7297162237,9.18884213395,20.6134849769,0.0,32.8378569048,8.089532208,0.0,0.0
 07/05  17:00:00,69.5510734831,9.18884213395,19.4348422364,0.0,32.8378569048,8.089532208,0.0,0.0
 07/05  18:00:00,56.7096940907,9.18884213395,18.4382520575,0.0,21.8919046032,7.190695296,0.0,0.0
 07/05  19:00:00,52.9634659511,9.18884213395,14.692023918,0.0,21.8919046032,7.190695296,0.0,0.0
 07/05  20:00:00,47.5161576496,9.18884213395,9.96386996232,0.0,18.243253836,6.291858384,0.0,0.0
 07/05  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/05  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/05  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/05  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/06  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/06  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/06  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/06  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/06  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/06  06:00:00,16.6391746749,9.18884213395,0.0,0.0,1.8243253836,1.797673824,20.1792114529,20.1792114529
 07/06  07:00:00,20.0814913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,12.7244472829,12.7244472829
 07/06  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 07/06  09:00:00,50.4078309189,9.18884213395,0.291599672147,0.0,32.8378569048,8.089532208,0.0,0.0
 07/06  10:00:00,55.5776894417,9.18884213395,5.46145819499,0.0,32.8378569048,8.089532208,0.0,0.0
 07/06  11:00:00,61.7672541612,9.18884213395,11.6510229144,0.0,32.8378569048,8.089532208,0.0,0.0
 07/06  12:00:00,64.6634509227,9.18884213395,14.5472196759,0.0,32.8378569048,8.089532208,0.0,0.0
 07/06  13:00:00,68.2365486845,9.18884213395,18.1203174377,0.0,32.8378569048,8.089532208,0.0,0.0
 07/06  14:00:00,70.8885181878,9.18884213395,20.7722869411,0.0,32.8378569048,8.089532208,0.0,0.0
 07/06  15:00:00,73.1114147173,9.18884213395,22.9951834706,0.0,32.8378569048,8.089532208,0.0,0.0
 07/06  16:00:00,73.5937799238,9.18884213395,23.477548677,0.0,32.8378569048,8.089532208,0.0,0.0
 07/06  17:00:00,72.7083918464,9.18884213395,22.5921605997,0.0,32.8378569048,8.089532208,0.0,0.0
 07/06  18:00:00,59.2767583364,9.18884213395,21.0053163033,0.0,21.8919046032,7.190695296,0.0,0.0
 07/06  19:00:00,56.0235727247,9.18884213395,17.7521306915,0.0,21.8919046032,7.190695296,0.0,0.0
 07/06  20:00:00,50.6074878667,9.18884213395,13.0552001794,0.0,18.243253836,6.291858384,0.0,0.0
 07/06  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/06  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/06  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/06  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/07  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/07  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/07  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/07  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/07  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/07  06:00:00,16.6391746749,9.18884213395,0.0,0.0,1.8243253836,1.797673824,20.6911947389,20.6911947389
 07/07  07:00:00,20.0814913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,10.0443610276,10.0443610276
 07/07  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,0.00861448877466,0.00861448877466
 07/07  09:00:00,50.26378828,9.18884213395,0.147557033214,0.0,32.8378569048,8.089532208,0.0,0.0
 07/07  10:00:00,56.024749101,9.18884213395,5.9085178542,0.0,32.8378569048,8.089532208,0.0,0.0
 07/07  11:00:00,64.646023979,9.18884213395,14.5297927322,0.0,32.8378569048,8.089532208,0.0,0.0
 07/07  12:00:00,70.3686896687,9.18884213395,20.2524584219,0.0,32.8378569048,8.089532208,0.0,0.0
 07/07  13:00:00,75.0252919318,9.18884213395,24.9090606851,0.0,32.8378569048,8.089532208,0.0,0.0
 07/07  14:00:00,78.4677945795,9.18884213395,28.3515633328,0.0,32.8378569048,8.089532208,0.0,0.0
 07/07  15:00:00,82.2849442311,9.18884213395,32.1687129843,0.0,32.8378569048,8.089532208,0.0,0.0
 07/07  16:00:00,82.7445565285,9.18884213395,32.6283252818,0.0,32.8378569048,8.089532208,0.0,0.0
 07/07  17:00:00,81.0950430942,9.18884213395,30.9788118474,0.0,32.8378569048,8.089532208,0.0,0.0
 07/07  18:00:00,67.1943153931,9.18884213395,28.9228733599,0.0,21.8919046032,7.190695296,0.0,0.0
 07/07  19:00:00,63.3418768298,9.18884213395,25.0704347966,0.0,21.8919046032,7.190695296,0.0,0.0
 07/07  20:00:00,56.7692686449,9.18884213395,19.2169809576,0.0,18.243253836,6.291858384,0.0,0.0
 07/07  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/07  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/07  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/07  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/08  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/08  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/08  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/08  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/08  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/08  06:00:00,16.1897562189,9.18884213395,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/08  07:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 07/08  08:00:00,24.6289789956,9.18884213395,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 07/08  09:00:00,44.7320103194,9.18884213395,6.46056828624,0.0,21.8919046032,7.190695296,0.0,0.0
 07/08  10:00:00,65.8402992374,9.18884213395,15.7240679906,0.0,32.8378569048,8.089532208,0.0,0.0
 07/08  11:00:00,73.2867939381,9.18884213395,23.1705626913,0.0,32.8378569048,8.089532208,0.0,0.0
 07/08  12:00:00,78.8476812618,9.18884213395,28.731450015,0.0,32.8378569048,8.089532208,0.0,0.0
 07/08  13:00:00,82.8120095673,9.18884213395,32.6957783205,0.0,32.8378569048,8.089532208,0.0,0.0
 07/08  14:00:00,84.9221511997,9.18884213395,34.805919953,0.0,32.8378569048,8.089532208,0.0,0.0
 07/08  15:00:00,88.0254604726,9.18884213395,37.9092292258,0.0,32.8378569048,8.089532208,0.0,0.0
 07/08  16:00:00,89.3777771112,9.18884213395,39.2615458645,0.0,32.8378569048,8.089532208,0.0,0.0
 07/08  17:00:00,86.1320873888,9.18884213395,36.0158561421,0.0,32.8378569048,8.089532208,0.0,0.0
 07/08  18:00:00,63.3110811364,9.18884213395,29.5871267825,0.0,18.243253836,6.291858384,0.0,0.0
 07/08  19:00:00,50.7416045866,9.18884213395,26.1126255911,0.0,10.9459523016,4.49418456,0.0,0.0
 07/08  20:00:00,49.8352724251,9.18884213395,21.3779600962,0.0,10.9459523016,4.49418456,0.0,0.0
 07/08  21:00:00,41.7955726055,9.18884213395,14.7765689683,0.0,3.6486507672,2.696510736,0.0,0.0
 07/08  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/08  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/08  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  06:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  08:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 07/09  09:00:00,17.492823832,9.18884213395,1.95882019487,0.0,3.6486507672,2.696510736,0.0,0.0
 07/09  10:00:00,38.4152253047,9.18884213395,9.23875862995,0.0,14.5946030688,5.393021472,0.0,0.0
 07/09  11:00:00,41.643704268,9.18884213395,12.4672375933,0.0,14.5946030688,5.393021472,0.0,0.0
 07/09  12:00:00,54.7520341836,9.18884213395,16.4805921504,0.0,21.8919046032,7.190695296,0.0,0.0
 07/09  13:00:00,58.515204213,9.18884213395,20.2437621798,0.0,21.8919046032,7.190695296,0.0,0.0
 07/09  14:00:00,61.017042109,9.18884213395,22.7456000759,0.0,21.8919046032,7.190695296,0.0,0.0
 07/09  15:00:00,62.6064460737,9.18884213395,24.3350040405,0.0,21.8919046032,7.190695296,0.0,0.0
 07/09  16:00:00,65.1120314106,9.18884213395,26.8405893774,0.0,21.8919046032,7.190695296,0.0,0.0
 07/09  17:00:00,56.3136382326,9.18884213395,27.1371715578,0.0,14.5946030688,5.393021472,0.0,0.0
 07/09  18:00:00,44.7628776275,9.18884213395,24.6813863112,0.0,7.2973015344,3.595347648,0.0,0.0
 07/09  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  20:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/10  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/10  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/10  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/10  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/10  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/10  06:00:00,16.6391746749,9.18884213395,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/10  07:00:00,20.0814913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/10  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 07/10  09:00:00,56.7243943066,9.18884213395,6.60816305985,0.0,32.8378569048,8.089532208,0.0,0.0
 07/10  10:00:00,65.3461330276,9.18884213395,15.2299017808,0.0,32.8378569048,8.089532208,0.0,0.0
 07/10  11:00:00,73.5728619867,9.18884213395,23.4566307399,0.0,32.8378569048,8.089532208,0.0,0.0
 07/10  12:00:00,78.230653278,9.18884213395,28.1144220312,0.0,32.8378569048,8.089532208,0.0,0.0
 07/10  13:00:00,79.285765971,9.18884213395,29.1695347242,0.0,32.8378569048,8.089532208,0.0,0.0
 07/10  14:00:00,74.5409081536,9.18884213395,24.4246769068,0.0,32.8378569048,8.089532208,0.0,0.0
 07/10  15:00:00,71.6082404041,9.18884213395,21.4920091574,0.0,32.8378569048,8.089532208,0.0,0.0
 07/10  16:00:00,68.1667000319,9.18884213395,18.0504687852,0.0,32.8378569048,8.089532208,0.0,0.0
 07/10  17:00:00,66.7696399928,9.18884213395,16.6534087461,0.0,32.8378569048,8.089532208,0.0,0.0
 07/10  18:00:00,53.1597972936,9.18884213395,14.8883552604,0.0,21.8919046032,7.190695296,0.0,0.0
 07/10  19:00:00,50.1682075851,9.18884213395,11.896765552,0.0,21.8919046032,7.190695296,0.0,0.0
 07/10  20:00:00,46.6379737085,9.18884213395,9.08568602123,0.0,18.243253836,6.291858384,0.0,0.0
 07/10  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/10  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/10  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/10  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/11  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/11  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/11  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/11  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/11  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/11  06:00:00,16.6391746749,9.18884213395,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/11  07:00:00,20.0814913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/11  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 07/11  09:00:00,53.5594867468,9.18884213395,3.44325550008,0.0,32.8378569048,8.089532208,0.0,0.0
 07/11  10:00:00,63.2886198682,9.18884213395,13.1723886214,0.0,32.8378569048,8.089532208,0.0,0.0
 07/11  11:00:00,71.9303144828,9.18884213395,21.814083236,0.0,32.8378569048,8.089532208,0.0,0.0
 07/11  12:00:00,74.0311817433,9.18884213395,23.9149504966,0.0,32.8378569048,8.089532208,0.0,0.0
 07/11  13:00:00,72.2687734003,9.18884213395,22.1525421536,0.0,32.8378569048,8.089532208,0.0,0.0
 07/11  14:00:00,75.8634969679,9.18884213395,25.7472657212,0.0,32.8378569048,8.089532208,0.0,0.0
 07/11  15:00:00,78.4637698719,9.18884213395,28.3475386251,0.0,32.8378569048,8.089532208,0.0,0.0
 07/11  16:00:00,76.2085869048,9.18884213395,26.092355658,0.0,32.8378569048,8.089532208,0.0,0.0
 07/11  17:00:00,75.8908787571,9.18884213395,25.7746475104,0.0,32.8378569048,8.089532208,0.0,0.0
 07/11  18:00:00,61.6711202596,9.18884213395,23.3996782264,0.0,21.8919046032,7.190695296,0.0,0.0
 07/11  19:00:00,57.0764008155,9.18884213395,18.8049587823,0.0,21.8919046032,7.190695296,0.0,0.0
 07/11  20:00:00,53.0698268172,9.18884213395,15.5175391299,0.0,18.243253836,6.291858384,0.0,0.0
 07/11  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/11  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/11  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/11  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/12  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/12  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/12  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/12  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/12  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/12  06:00:00,16.6391746749,9.18884213395,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/12  07:00:00,20.0814913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/12  08:00:00,34.5805640884,9.18884213395,0.856609734435,0.0,18.243253836,6.291858384,0.0,0.0
 07/12  09:00:00,57.9163105207,9.18884213395,7.80007927397,0.0,32.8378569048,8.089532208,0.0,0.0
 07/12  10:00:00,62.9255455413,9.18884213395,12.8093142945,0.0,32.8378569048,8.089532208,0.0,0.0
 07/12  11:00:00,65.1679592469,9.18884213395,15.0517280001,0.0,32.8378569048,8.089532208,0.0,0.0
 07/12  12:00:00,69.0185469937,9.18884213395,18.9023157469,0.0,32.8378569048,8.089532208,0.0,0.0
 07/12  13:00:00,70.9598594436,9.18884213395,20.8436281969,0.0,32.8378569048,8.089532208,0.0,0.0
 07/12  14:00:00,74.6780365923,9.18884213395,24.5618053455,0.0,32.8378569048,8.089532208,0.0,0.0
 07/12  15:00:00,80.740195731,9.18884213395,30.6239644842,0.0,32.8378569048,8.089532208,0.0,0.0
 07/12  16:00:00,81.8516065255,9.18884213395,31.7353752788,0.0,32.8378569048,8.089532208,0.0,0.0
 07/12  17:00:00,79.355129661,9.18884213395,29.2388984143,0.0,32.8378569048,8.089532208,0.0,0.0
 07/12  18:00:00,63.1729703466,9.18884213395,24.9015283135,0.0,21.8919046032,7.190695296,0.0,0.0
 07/12  19:00:00,57.8752270121,9.18884213395,19.603784979,0.0,21.8919046032,7.190695296,0.0,0.0
 07/12  20:00:00,53.1700196682,9.18884213395,15.6177319809,0.0,18.243253836,6.291858384,0.0,0.0
 07/12  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/12  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/12  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/12  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/13  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/13  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/13  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/13  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/13  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/13  06:00:00,16.6391746749,9.18884213395,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/13  07:00:00,20.0814913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/13  08:00:00,33.7367352,9.18884213395,0.0127808460723,0.0,18.243253836,6.291858384,0.0,0.0
 07/13  09:00:00,57.2048306187,9.18884213395,7.08859937195,0.0,32.8378569048,8.089532208,0.0,0.0
 07/13  10:00:00,62.3509171732,9.18884213395,12.2346859264,0.0,32.8378569048,8.089532208,0.0,0.0
 07/13  11:00:00,68.9929016617,9.18884213395,18.8766704149,0.0,32.8378569048,8.089532208,0.0,0.0
 07/13  12:00:00,72.6308103236,9.18884213395,22.5145790769,0.0,32.8378569048,8.089532208,0.0,0.0
 07/13  13:00:00,72.4797302241,9.18884213395,22.3634989774,0.0,32.8378569048,8.089532208,0.0,0.0
 07/13  14:00:00,70.4511297682,9.18884213395,20.3348985215,0.0,32.8378569048,8.089532208,0.0,0.0
 07/13  15:00:00,69.2066769653,9.18884213395,19.0904457186,0.0,32.8378569048,8.089532208,0.0,0.0
 07/13  16:00:00,70.0702935862,9.18884213395,19.9540623394,0.0,32.8378569048,8.089532208,0.0,0.0
 07/13  17:00:00,70.1596532513,9.18884213395,20.0434220046,0.0,32.8378569048,8.089532208,0.0,0.0
 07/13  18:00:00,55.3620578631,9.18884213395,17.09061583,0.0,21.8919046032,7.190695296,0.0,0.0
 07/13  19:00:00,51.1668792919,9.18884213395,12.8954372587,0.0,21.8919046032,7.190695296,0.0,0.0
 07/13  20:00:00,47.5060624301,9.18884213395,9.9537747428,0.0,18.243253836,6.291858384,0.0,0.0
 07/13  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/13  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/13  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/13  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/14  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/14  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/14  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/14  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/14  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
