Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 07/14  06:00:00,16.6391746749,9.18884213395,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/14  07:00:00,20.0814913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/14  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 07/14  09:00:00,57.9175488916,9.18884213395,7.80131764486,0.0,32.8378569048,8.089532208,0.0,0.0
 07/14  10:00:00,65.8559697278,9.18884213395,15.7397384811,0.0,32.8378569048,8.089532208,0.0,0.0
 07/14  11:00:00,73.1045486606,9.18884213395,22.9883174139,0.0,32.8378569048,8.089532208,0.0,0.0
 07/14  12:00:00,75.117160807,9.18884213395,25.0009295603,0.0,32.8378569048,8.089532208,0.0,0.0
 07/14  13:00:00,78.0237872825,9.18884213395,27.9075560358,0.0,32.8378569048,8.089532208,0.0,0.0
 07/14  14:00:00,83.5252277864,9.18884213395,33.4089965396,0.0,32.8378569048,8.089532208,0.0,0.0
 07/14  15:00:00,86.8317247191,9.18884213395,36.7154934724,0.0,32.8378569048,8.089532208,0.0,0.0
 07/14  16:00:00,86.8701323777,9.18884213395,36.7539011309,0.0,32.8378569048,8.089532208,0.0,0.0
 07/14  17:00:00,85.820291498,9.18884213395,35.7040602512,0.0,32.8378569048,8.089532208,0.0,0.0
 07/14  18:00:00,71.767649544,9.18884213395,33.4962075108,0.0,21.8919046032,7.190695296,0.0,0.0
 07/14  19:00:00,67.2591414976,9.18884213395,28.9876994645,0.0,21.8919046032,7.190695296,0.0,0.0
 07/14  20:00:00,60.1971841912,9.18884213395,22.6448965039,0.0,18.243253836,6.291858384,0.0,0.0
 07/14  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/14  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/14  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/14  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/15  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/15  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/15  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/15  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/15  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/15  06:00:00,18.1039228856,9.18884213395,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/15  07:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 07/15  08:00:00,26.0125635208,9.18884213395,1.38358452524,0.0,10.9459523016,4.49418456,0.0,0.0
 07/15  09:00:00,52.1496736828,9.18884213395,13.8782316496,0.0,21.8919046032,7.190695296,0.0,0.0
 07/15  10:00:00,72.3863336366,9.18884213395,22.2701023898,0.0,32.8378569048,8.089532208,0.0,0.0
 07/15  11:00:00,79.1095681716,9.18884213395,28.9933369249,0.0,32.8378569048,8.089532208,0.0,0.0
 07/15  12:00:00,83.4571780959,9.18884213395,33.3409468492,0.0,32.8378569048,8.089532208,0.0,0.0
 07/15  13:00:00,87.4213699227,9.18884213395,37.3051386759,0.0,32.8378569048,8.089532208,0.0,0.0
 07/15  14:00:00,91.7881904582,9.18884213395,41.6719592115,0.0,32.8378569048,8.089532208,0.0,0.0
 07/15  15:00:00,95.5713004943,9.18884213395,45.4550692475,0.0,32.8378569048,8.089532208,0.0,0.0
 07/15  16:00:00,95.7594197231,9.18884213395,45.6431884763,0.0,32.8378569048,8.089532208,0.0,0.0
 07/15  17:00:00,93.1884147349,9.18884213395,43.0721834882,0.0,32.8378569048,8.089532208,0.0,0.0
 07/15  18:00:00,70.0910307006,9.18884213395,36.3670763467,0.0,18.243253836,6.291858384,0.0,0.0
 07/15  19:00:00,53.2530376065,9.18884213395,28.624058611,0.0,10.9459523016,4.49418456,0.0,0.0
 07/15  20:00:00,49.769190953,9.18884213395,21.3118786241,0.0,10.9459523016,4.49418456,0.0,0.0
 07/15  21:00:00,40.8983480088,9.18884213395,13.8793443717,0.0,3.6486507672,2.696510736,0.0,0.0
 07/15  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/15  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/15  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  06:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  08:00:00,15.5378257581,9.18884213395,0.0038221209726,0.0,3.6486507672,2.696510736,0.0,0.0
 07/16  09:00:00,22.2471518516,9.18884213395,6.71314821448,0.0,3.6486507672,2.696510736,0.0,0.0
 07/16  10:00:00,48.2667707201,9.18884213395,19.0903040453,0.0,14.5946030688,5.393021472,0.0,0.0
 07/16  11:00:00,53.9477365923,9.18884213395,24.7712699175,0.0,14.5946030688,5.393021472,0.0,0.0
 07/16  12:00:00,69.1258486901,9.18884213395,30.854406657,0.0,21.8919046032,7.190695296,0.0,0.0
 07/16  13:00:00,71.0967780919,9.18884213395,32.8253360587,0.0,21.8919046032,7.190695296,0.0,0.0
 07/16  14:00:00,73.6385849758,9.18884213395,35.3671429427,0.0,21.8919046032,7.190695296,0.0,0.0
 07/16  15:00:00,76.4410884954,9.18884213395,38.1696464623,0.0,21.8919046032,7.190695296,0.0,0.0
 07/16  16:00:00,77.6470949206,9.18884213395,39.3756528874,0.0,21.8919046032,7.190695296,0.0,0.0
 07/16  17:00:00,56.3634502825,9.18884213395,27.1869836077,0.0,14.5946030688,5.393021472,0.0,0.0
 07/16  18:00:00,34.5171173848,9.18884213395,14.4356260685,0.0,7.2973015344,3.595347648,0.0,0.0
 07/16  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  20:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/17  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/17  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/17  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/17  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/17  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/17  06:00:00,18.5533413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/17  07:00:00,20.0814913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/17  08:00:00,33.738417539,9.18884213395,0.0144631850638,0.0,18.243253836,6.291858384,0.0,0.0
 07/17  09:00:00,59.3190671105,9.18884213395,9.20283586379,0.0,32.8378569048,8.089532208,0.0,0.0
 07/17  10:00:00,67.4383735234,9.18884213395,17.3221422766,0.0,32.8378569048,8.089532208,0.0,0.0
 07/17  11:00:00,75.0729027482,9.18884213395,24.9566715015,0.0,32.8378569048,8.089532208,0.0,0.0
 07/17  12:00:00,80.5741236412,9.18884213395,30.4578923944,0.0,32.8378569048,8.089532208,0.0,0.0
 07/17  13:00:00,85.2577553187,9.18884213395,35.1415240719,0.0,32.8378569048,8.089532208,0.0,0.0
 07/17  14:00:00,83.6038541187,9.18884213395,33.4876228719,0.0,32.8378569048,8.089532208,0.0,0.0
 07/17  15:00:00,84.5574627693,9.18884213395,34.4412315225,0.0,32.8378569048,8.089532208,0.0,0.0
 07/17  16:00:00,80.1361693493,9.18884213395,30.0199381025,0.0,32.8378569048,8.089532208,0.0,0.0
 07/17  17:00:00,78.4151510341,9.18884213395,28.2989197874,0.0,32.8378569048,8.089532208,0.0,0.0
 07/17  18:00:00,69.3653590851,9.18884213395,31.0939170519,0.0,21.8919046032,7.190695296,0.0,0.0
 07/17  19:00:00,66.8307263316,9.18884213395,28.5592842985,0.0,21.8919046032,7.190695296,0.0,0.0
 07/17  20:00:00,59.7631657197,9.18884213395,22.2108780324,0.0,18.243253836,6.291858384,0.0,0.0
 07/17  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/17  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/17  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/17  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/18  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/18  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/18  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/18  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/18  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/18  06:00:00,18.5533413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/18  07:00:00,20.0814913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/18  08:00:00,34.6235108718,9.18884213395,0.899556517807,0.0,18.243253836,6.291858384,0.0,0.0
 07/18  09:00:00,63.2821745513,9.18884213395,13.1659433045,0.0,32.8378569048,8.089532208,0.0,0.0
 07/18  10:00:00,70.8562246257,9.18884213395,20.739993379,0.0,32.8378569048,8.089532208,0.0,0.0
 07/18  11:00:00,78.556181119,9.18884213395,28.4399498723,0.0,32.8378569048,8.089532208,0.0,0.0
 07/18  12:00:00,83.7889877052,9.18884213395,33.6727564585,0.0,32.8378569048,8.089532208,0.0,0.0
 07/18  13:00:00,84.8403223936,9.18884213395,34.7240911469,0.0,32.8378569048,8.089532208,0.0,0.0
 07/18  14:00:00,77.2646413645,9.18884213395,27.1484101178,0.0,32.8378569048,8.089532208,0.0,0.0
 07/18  15:00:00,73.5069777566,9.18884213395,23.3907465098,0.0,32.8378569048,8.089532208,0.0,0.0
 07/18  16:00:00,77.4054916549,9.18884213395,27.2892604081,0.0,32.8378569048,8.089532208,0.0,0.0
 07/18  17:00:00,79.571773231,9.18884213395,29.4555419842,0.0,32.8378569048,8.089532208,0.0,0.0
 07/18  18:00:00,65.3818362254,9.18884213395,27.1103941922,0.0,21.8919046032,7.190695296,0.0,0.0
 07/18  19:00:00,61.0713375786,9.18884213395,22.7998955455,0.0,21.8919046032,7.190695296,0.0,0.0
 07/18  20:00:00,54.536402292,9.18884213395,16.9841146047,0.0,18.243253836,6.291858384,0.0,0.0
 07/18  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/18  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/18  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/18  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/19  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/19  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/19  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/19  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/19  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/19  06:00:00,18.5533413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/19  07:00:00,20.0814913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/19  08:00:00,34.6653539278,9.18884213395,0.941399573809,0.0,18.243253836,6.291858384,0.0,0.0
 07/19  09:00:00,62.5574977829,9.18884213395,12.4412665362,0.0,32.8378569048,8.089532208,0.0,0.0
 07/19  10:00:00,68.0259964469,9.18884213395,17.9097652002,0.0,32.8378569048,8.089532208,0.0,0.0
 07/19  11:00:00,75.1874674528,9.18884213395,25.071236206,0.0,32.8378569048,8.089532208,0.0,0.0
 07/19  12:00:00,80.7747457044,9.18884213395,30.6585144577,0.0,32.8378569048,8.089532208,0.0,0.0
 07/19  13:00:00,81.1888347786,9.18884213395,31.0726035319,0.0,32.8378569048,8.089532208,0.0,0.0
 07/19  14:00:00,81.8885546932,9.18884213395,31.7723234465,0.0,32.8378569048,8.089532208,0.0,0.0
 07/19  15:00:00,84.4055124307,9.18884213395,34.289281184,0.0,32.8378569048,8.089532208,0.0,0.0
 07/19  16:00:00,84.7971861755,9.18884213395,34.6809549287,0.0,32.8378569048,8.089532208,0.0,0.0
 07/19  17:00:00,83.1486776358,9.18884213395,33.0324463891,0.0,32.8378569048,8.089532208,0.0,0.0
 07/19  18:00:00,68.8375696677,9.18884213395,30.5661276345,0.0,21.8919046032,7.190695296,0.0,0.0
 07/19  19:00:00,65.2766670399,9.18884213395,27.0052250067,0.0,21.8919046032,7.190695296,0.0,0.0
 07/19  20:00:00,61.3754938398,9.18884213395,21.9090394859,0.0,18.243253836,6.291858384,0.0,0.0
 07/19  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/19  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/19  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/19  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/20  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/20  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/20  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/20  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/20  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/20  06:00:00,18.5533413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/20  07:00:00,20.0814913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/20  08:00:00,37.6944255376,9.18884213395,3.97047118369,0.0,18.243253836,6.291858384,0.0,0.0
 07/20  09:00:00,64.7125710423,9.18884213395,14.5963397956,0.0,32.8378569048,8.089532208,0.0,0.0
 07/20  10:00:00,67.9297156496,9.18884213395,17.8134844028,0.0,32.8378569048,8.089532208,0.0,0.0
 07/20  11:00:00,73.2912276324,9.18884213395,23.1749963857,0.0,32.8378569048,8.089532208,0.0,0.0
 07/20  12:00:00,77.3379922158,9.18884213395,27.2217609691,0.0,32.8378569048,8.089532208,0.0,0.0
 07/20  13:00:00,76.8318874927,9.18884213395,26.7156562459,0.0,32.8378569048,8.089532208,0.0,0.0
 07/20  14:00:00,80.1086262097,9.18884213395,29.9923949629,0.0,32.8378569048,8.089532208,0.0,0.0
 07/20  15:00:00,83.4486073455,9.18884213395,33.3323760987,0.0,32.8378569048,8.089532208,0.0,0.0
 07/20  16:00:00,83.2882124245,9.18884213395,33.1719811778,0.0,32.8378569048,8.089532208,0.0,0.0
 07/20  17:00:00,82.0576830139,9.18884213395,31.9414517671,0.0,32.8378569048,8.089532208,0.0,0.0
 07/20  18:00:00,67.4456269765,9.18884213395,29.1741849433,0.0,21.8919046032,7.190695296,0.0,0.0
 07/20  19:00:00,63.6451732763,9.18884213395,25.3737312431,0.0,21.8919046032,7.190695296,0.0,0.0
 07/20  20:00:00,59.4634300094,9.18884213395,19.9969756554,0.0,18.243253836,6.291858384,0.0,0.0
 07/20  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/20  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/20  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/20  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/21  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/21  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/21  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/21  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/21  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/21  06:00:00,18.5533413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/21  07:00:00,20.0814913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/21  08:00:00,35.2210564155,9.18884213395,1.49710206156,0.0,18.243253836,6.291858384,0.0,0.0
 07/21  09:00:00,62.6537203853,9.18884213395,12.5374891385,0.0,32.8378569048,8.089532208,0.0,0.0
 07/21  10:00:00,69.2369574952,9.18884213395,19.1207262485,0.0,32.8378569048,8.089532208,0.0,0.0
 07/21  11:00:00,75.7046306616,9.18884213395,25.5883994149,0.0,32.8378569048,8.089532208,0.0,0.0
 07/21  12:00:00,77.6599174132,9.18884213395,27.5436861665,0.0,32.8378569048,8.089532208,0.0,0.0
 07/21  13:00:00,77.4527259498,9.18884213395,27.336494703,0.0,32.8378569048,8.089532208,0.0,0.0
 07/21  14:00:00,72.2346062569,9.18884213395,22.1183750102,0.0,32.8378569048,8.089532208,0.0,0.0
 07/21  15:00:00,73.8754669409,9.18884213395,23.7592356942,0.0,32.8378569048,8.089532208,0.0,0.0
 07/21  16:00:00,69.513767521,9.18884213395,19.3975362742,0.0,32.8378569048,8.089532208,0.0,0.0
 07/21  17:00:00,63.2913367058,9.18884213395,13.175105459,0.0,32.8378569048,8.089532208,0.0,0.0
 07/21  18:00:00,49.0639924317,9.18884213395,10.7925503986,0.0,21.8919046032,7.190695296,0.0,0.0
 07/21  19:00:00,45.5758421704,9.18884213395,7.3044001372,0.0,21.8919046032,7.190695296,0.0,0.0
 07/21  20:00:00,44.5904674372,9.18884213395,5.12401308323,0.0,18.243253836,6.291858384,0.0,0.0
 07/21  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/21  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/21  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/21  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/22  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/22  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/22  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/22  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/22  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/22  06:00:00,18.1039228856,9.18884213395,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/22  07:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 07/22  08:00:00,24.6289789956,9.18884213395,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 07/22  09:00:00,39.4301304905,9.18884213395,1.15868845732,0.0,21.8919046032,7.190695296,0.0,0.0
 07/22  10:00:00,58.1881698489,9.18884213395,8.07193860213,0.0,32.8378569048,8.089532208,0.0,0.0
 07/22  11:00:00,63.5516966056,9.18884213395,13.4354653588,0.0,32.8378569048,8.089532208,0.0,0.0
 07/22  12:00:00,67.1489462216,9.18884213395,17.0327149748,0.0,32.8378569048,8.089532208,0.0,0.0
 07/22  13:00:00,70.7907252404,9.18884213395,20.6744939937,0.0,32.8378569048,8.089532208,0.0,0.0
 07/22  14:00:00,73.2456968265,9.18884213395,23.1294655797,0.0,32.8378569048,8.089532208,0.0,0.0
 07/22  15:00:00,75.7265372927,9.18884213395,25.610306046,0.0,32.8378569048,8.089532208,0.0,0.0
 07/22  16:00:00,77.5350743751,9.18884213395,27.4188431284,0.0,32.8378569048,8.089532208,0.0,0.0
 07/22  17:00:00,76.4859325549,9.18884213395,26.3697013082,0.0,32.8378569048,8.089532208,0.0,0.0
 07/22  18:00:00,55.3338131065,9.18884213395,21.6098587526,0.0,18.243253836,6.291858384,0.0,0.0
 07/22  19:00:00,41.8616489989,9.18884213395,17.2326700033,0.0,10.9459523016,4.49418456,0.0,0.0
 07/22  20:00:00,43.0423627634,9.18884213395,12.6708837678,0.0,10.9459523016,4.49418456,0.0,0.0
 07/22  21:00:00,34.7476347279,9.18884213395,7.72863109073,0.0,3.6486507672,2.696510736,0.0,0.0
 07/22  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/22  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/22  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  06:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  08:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 07/23  09:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 07/23  10:00:00,29.2115547959,9.18884213395,0.0350881211854,0.0,14.5946030688,5.393021472,0.0,0.0
 07/23  11:00:00,32.330135989,9.18884213395,3.15366931423,0.0,14.5946030688,5.393021472,0.0,0.0
 07/23  12:00:00,48.1172841235,9.18884213395,9.84584209039,0.0,21.8919046032,7.190695296,0.0,0.0
 07/23  13:00:00,52.111093591,9.18884213395,13.8396515578,0.0,21.8919046032,7.190695296,0.0,0.0
 07/23  14:00:00,55.9116448678,9.18884213395,17.6402028347,0.0,21.8919046032,7.190695296,0.0,0.0
 07/23  15:00:00,58.951483296,9.18884213395,20.6800412628,0.0,21.8919046032,7.190695296,0.0,0.0
 07/23  16:00:00,60.0583867967,9.18884213395,21.7869447636,0.0,21.8919046032,7.190695296,0.0,0.0
 07/23  17:00:00,49.7206576173,9.18884213395,20.5441909426,0.0,14.5946030688,5.393021472,0.0,0.0
 07/23  18:00:00,37.7358869347,9.18884213395,17.6543956183,0.0,7.2973015344,3.595347648,0.0,0.0
 07/23  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  20:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/24  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/24  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/24  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/24  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/24  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/24  06:00:00,18.5533413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/24  07:00:00,20.0814913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/24  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 07/24  09:00:00,54.3822359244,9.18884213395,4.26600467766,0.0,32.8378569048,8.089532208,0.0,0.0
 07/24  10:00:00,60.436291093,9.18884213395,10.3200598462,0.0,32.8378569048,8.089532208,0.0,0.0
 07/24  11:00:00,66.0376199874,9.18884213395,15.9213887406,0.0,32.8378569048,8.089532208,0.0,0.0
 07/24  12:00:00,68.9729616507,9.18884213395,18.856730404,0.0,32.8378569048,8.089532208,0.0,0.0
 07/24  13:00:00,71.7810582645,9.18884213395,21.6648270177,0.0,32.8378569048,8.089532208,0.0,0.0
 07/24  14:00:00,72.3382372402,9.18884213395,22.2220059934,0.0,32.8378569048,8.089532208,0.0,0.0
 07/24  15:00:00,72.8628721396,9.18884213395,22.7466408929,0.0,32.8378569048,8.089532208,0.0,0.0
 07/24  16:00:00,74.0678125364,9.18884213395,23.9515812896,0.0,32.8378569048,8.089532208,0.0,0.0
 07/24  17:00:00,73.5988002266,9.18884213395,23.4825689798,0.0,32.8378569048,8.089532208,0.0,0.0
 07/24  18:00:00,59.4632779443,9.18884213395,21.1918359111,0.0,21.8919046032,7.190695296,0.0,0.0
 07/24  19:00:00,55.537173748,9.18884213395,17.2657317148,0.0,21.8919046032,7.190695296,0.0,0.0
 07/24  20:00:00,51.3791515969,9.18884213395,11.912697243,0.0,18.243253836,6.291858384,0.0,0.0
 07/24  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/24  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/24  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/24  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/25  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/25  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/25  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/25  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/25  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/25  06:00:00,18.5533413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,0.0874467006251,0.0874467006251
 07/25  07:00:00,20.0814913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/25  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 07/25  09:00:00,51.3760443388,9.18884213395,1.25981309204,0.0,32.8378569048,8.089532208,0.0,0.0
 07/25  10:00:00,57.7921428737,9.18884213395,7.67591162698,0.0,32.8378569048,8.089532208,0.0,0.0
 07/25  11:00:00,64.5353588888,9.18884213395,14.4191276421,0.0,32.8378569048,8.089532208,0.0,0.0
 07/25  12:00:00,68.3855600821,9.18884213395,18.2693288354,0.0,32.8378569048,8.089532208,0.0,0.0
 07/25  13:00:00,71.4638789773,9.18884213395,21.3476477305,0.0,32.8378569048,8.089532208,0.0,0.0
 07/25  14:00:00,73.8140071186,9.18884213395,23.6977758718,0.0,32.8378569048,8.089532208,0.0,0.0
 07/25  15:00:00,74.9418739363,9.18884213395,24.8256426896,0.0,32.8378569048,8.089532208,0.0,0.0
 07/25  16:00:00,75.2197609808,9.18884213395,25.1035297341,0.0,32.8378569048,8.089532208,0.0,0.0
 07/25  17:00:00,74.4320458113,9.18884213395,24.3158145645,0.0,32.8378569048,8.089532208,0.0,0.0
 07/25  18:00:00,60.7495021949,9.18884213395,22.4780601617,0.0,21.8919046032,7.190695296,0.0,0.0
 07/25  19:00:00,57.1238628192,9.18884213395,18.852420786,0.0,21.8919046032,7.190695296,0.0,0.0
 07/25  20:00:00,53.9522436146,9.18884213395,14.4857892607,0.0,18.243253836,6.291858384,0.0,0.0
 07/25  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/25  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/25  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/25  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/26  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/26  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/26  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/26  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/26  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/26  06:00:00,18.5533413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/26  07:00:00,20.0814913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/26  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 07/26  09:00:00,51.5127049255,9.18884213395,1.39647367876,0.0,32.8378569048,8.089532208,0.0,0.0
 07/26  10:00:00,57.0289468223,9.18884213395,6.91271557558,0.0,32.8378569048,8.089532208,0.0,0.0
 07/26  11:00:00,63.6569434226,9.18884213395,13.5407121759,0.0,32.8378569048,8.089532208,0.0,0.0
 07/26  12:00:00,68.1864498039,9.18884213395,18.0702185571,0.0,32.8378569048,8.089532208,0.0,0.0
 07/26  13:00:00,71.273536418,9.18884213395,21.1573051713,0.0,32.8378569048,8.089532208,0.0,0.0
 07/26  14:00:00,71.5614937355,9.18884213395,21.4452624887,0.0,32.8378569048,8.089532208,0.0,0.0
 07/26  15:00:00,72.234492786,9.18884213395,22.1182615392,0.0,32.8378569048,8.089532208,0.0,0.0
 07/26  16:00:00,73.8884352166,9.18884213395,23.7722039698,0.0,32.8378569048,8.089532208,0.0,0.0
 07/26  17:00:00,73.457003818,9.18884213395,23.3407725713,0.0,32.8378569048,8.089532208,0.0,0.0
 07/26  18:00:00,58.8107840362,9.18884213395,20.539342003,0.0,21.8919046032,7.190695296,0.0,0.0
 07/26  19:00:00,52.5639876769,9.18884213395,14.2925456437,0.0,21.8919046032,7.190695296,0.0,0.0
 07/26  20:00:00,49.416108226,9.18884213395,9.94965387205,0.0,18.243253836,6.291858384,0.0,0.0
 07/26  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/26  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/26  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/26  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/27  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/27  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/27  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/27  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/27  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/27  06:00:00,18.5533413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/27  07:00:00,20.0814913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/27  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 07/27  09:00:00,50.7849214248,9.18884213395,0.668690178062,0.0,32.8378569048,8.089532208,0.0,0.0
 07/27  10:00:00,57.6023812906,9.18884213395,7.48615004387,0.0,32.8378569048,8.089532208,0.0,0.0
 07/27  11:00:00,65.5451437101,9.18884213395,15.4289124634,0.0,32.8378569048,8.089532208,0.0,0.0
 07/27  12:00:00,68.7183471629,9.18884213395,18.6021159161,0.0,32.8378569048,8.089532208,0.0,0.0
 07/27  13:00:00,67.4686791885,9.18884213395,17.3524479417,0.0,32.8378569048,8.089532208,0.0,0.0
 07/27  14:00:00,65.6578639514,9.18884213395,15.5416327047,0.0,32.8378569048,8.089532208,0.0,0.0
 07/27  15:00:00,68.714285298,9.18884213395,18.5980540512,0.0,32.8378569048,8.089532208,0.0,0.0
 07/27  16:00:00,69.3107793798,9.18884213395,19.1945481331,0.0,32.8378569048,8.089532208,0.0,0.0
 07/27  17:00:00,67.3676888674,9.18884213395,17.2514576207,0.0,32.8378569048,8.089532208,0.0,0.0
 07/27  18:00:00,54.6741578452,9.18884213395,16.402715812,0.0,21.8919046032,7.190695296,0.0,0.0
 07/27  19:00:00,52.437517694,9.18884213395,14.1660756608,0.0,21.8919046032,7.190695296,0.0,0.0
 07/27  20:00:00,50.530098085,9.18884213395,11.0636437311,0.0,18.243253836,6.291858384,0.0,0.0
 07/27  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/27  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/27  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/27  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/28  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/28  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/28  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/28  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/28  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/28  06:00:00,18.5533413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/28  07:00:00,20.0814913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/28  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 07/28  09:00:00,54.4614141287,9.18884213395,4.34518288199,0.0,32.8378569048,8.089532208,0.0,0.0
 07/28  10:00:00,60.9812870468,9.18884213395,10.8650558001,0.0,32.8378569048,8.089532208,0.0,0.0
 07/28  11:00:00,67.9235964388,9.18884213395,17.807365192,0.0,32.8378569048,8.089532208,0.0,0.0
 07/28  12:00:00,72.0921076772,9.18884213395,21.9758764305,0.0,32.8378569048,8.089532208,0.0,0.0
 07/28  13:00:00,75.4648084553,9.18884213395,25.3485772086,0.0,32.8378569048,8.089532208,0.0,0.0
 07/28  14:00:00,77.9619679244,9.18884213395,27.8457366777,0.0,32.8378569048,8.089532208,0.0,0.0
 07/28  15:00:00,78.757415332,9.18884213395,28.6411840853,0.0,32.8378569048,8.089532208,0.0,0.0
 07/28  16:00:00,78.9070969731,9.18884213395,28.7908657263,0.0,32.8378569048,8.089532208,0.0,0.0
 07/28  17:00:00,78.6970345222,9.18884213395,28.5808032755,0.0,32.8378569048,8.089532208,0.0,0.0
 07/28  18:00:00,61.5659580684,9.18884213395,23.2945160352,0.0,21.8919046032,7.190695296,0.0,0.0
 07/28  19:00:00,55.0964892017,9.18884213395,16.8250471686,0.0,21.8919046032,7.190695296,0.0,0.0
 07/28  20:00:00,53.5014253723,9.18884213395,14.0349710183,0.0,18.243253836,6.291858384,0.0,0.0
 07/28  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/28  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/28  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/28  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/29  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/29  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/29  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/29  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/29  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/29  06:00:00,20.0180895522,9.18884213395,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/29  07:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 07/29  08:00:00,24.6289789956,9.18884213395,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 07/29  09:00:00,42.8656684164,9.18884213395,4.59422638323,0.0,21.8919046032,7.190695296,0.0,0.0
 07/29  10:00:00,64.3157864046,9.18884213395,14.1995551579,0.0,32.8378569048,8.089532208,0.0,0.0
 07/29  11:00:00,72.4675886356,9.18884213395,22.3513573889,0.0,32.8378569048,8.089532208,0.0,0.0
 07/29  12:00:00,76.860599017,9.18884213395,26.7443677702,0.0,32.8378569048,8.089532208,0.0,0.0
 07/29  13:00:00,79.2264331262,9.18884213395,29.1102018795,0.0,32.8378569048,8.089532208,0.0,0.0
 07/29  14:00:00,82.7773374904,9.18884213395,32.6611062436,0.0,32.8378569048,8.089532208,0.0,0.0
 07/29  15:00:00,83.3530608957,9.18884213395,33.2368296489,0.0,32.8378569048,8.089532208,0.0,0.0
 07/29  16:00:00,78.5088767289,9.18884213395,28.3926454822,0.0,32.8378569048,8.089532208,0.0,0.0
 07/29  17:00:00,70.613368626,9.18884213395,20.4971373792,0.0,32.8378569048,8.089532208,0.0,0.0
 07/29  18:00:00,45.2802488917,9.18884213395,11.5562945378,0.0,18.243253836,6.291858384,0.0,0.0
 07/29  19:00:00,33.2766939451,9.18884213395,8.64771494957,0.0,10.9459523016,4.49418456,0.0,0.0
 07/29  20:00:00,37.1116592895,9.18884213395,6.7401802939,0.0,10.9459523016,4.49418456,0.0,0.0
 07/29  21:00:00,29.3915883578,9.18884213395,2.37258472065,0.0,3.6486507672,2.696510736,0.0,0.0
 07/29  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/29  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/29  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  06:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  08:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 07/30  09:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 07/30  10:00:00,31.5628886321,9.18884213395,2.38642195738,0.0,14.5946030688,5.393021472,0.0,0.0
 07/30  11:00:00,40.8519437549,9.18884213395,11.6754770801,0.0,14.5946030688,5.393021472,0.0,0.0
 07/30  12:00:00,58.273658966,9.18884213395,20.0022169329,0.0,21.8919046032,7.190695296,0.0,0.0
 07/30  13:00:00,60.0664750653,9.18884213395,21.7950330322,0.0,21.8919046032,7.190695296,0.0,0.0
 07/30  14:00:00,56.4814523601,9.18884213395,18.2100103269,0.0,21.8919046032,7.190695296,0.0,0.0
 07/30  15:00:00,54.5268129709,9.18884213395,16.2553709378,0.0,21.8919046032,7.190695296,0.0,0.0
 07/30  16:00:00,54.7251527459,9.18884213395,16.4537107127,0.0,21.8919046032,7.190695296,0.0,0.0
 07/30  17:00:00,46.9986818875,9.18884213395,17.8222152127,0.0,14.5946030688,5.393021472,0.0,0.0
 07/30  18:00:00,37.8489176056,9.18884213395,17.7674262893,0.0,7.2973015344,3.595347648,0.0,0.0
 07/30  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  20:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/31  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/31  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/31  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/31  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/31  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/31  06:00:00,20.4675080082,9.18884213395,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/31  07:00:00,20.0814913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/31  08:00:00,33.7847143657,9.18884213395,0.0607600117903,0.0,18.243253836,6.291858384,0.0,0.0
 07/31  09:00:00,58.4440470669,9.18884213395,8.32781582018,0.0,32.8378569048,8.089532208,0.0,0.0
 07/31  10:00:00,64.8130246881,9.18884213395,14.6967934413,0.0,32.8378569048,8.089532208,0.0,0.0
 07/31  11:00:00,70.4587147812,9.18884213395,20.3424835344,0.0,32.8378569048,8.089532208,0.0,0.0
 07/31  12:00:00,75.241196046,9.18884213395,25.1249647993,0.0,32.8378569048,8.089532208,0.0,0.0
 07/31  13:00:00,78.5295322251,9.18884213395,28.4133009783,0.0,32.8378569048,8.089532208,0.0,0.0
 07/31  14:00:00,80.27133637,9.18884213395,30.1551051233,0.0,32.8378569048,8.089532208,0.0,0.0
 07/31  15:00:00,79.1830333792,9.18884213395,29.0668021324,0.0,32.8378569048,8.089532208,0.0,0.0
 07/31  16:00:00,77.50560218,9.18884213395,27.3893709333,0.0,32.8378569048,8.089532208,0.0,0.0
 07/31  17:00:00,76.5536137076,9.18884213395,26.4373824608,0.0,32.8378569048,8.089532208,0.0,0.0
 07/31  18:00:00,64.908918237,9.18884213395,26.6374762038,0.0,21.8919046032,7.190695296,0.0,0.0
 07/31  19:00:00,61.8431106104,9.18884213395,23.5716685772,0.0,21.8919046032,7.190695296,0.0,0.0
 07/31  20:00:00,56.6398373477,9.18884213395,17.1733829937,0.0,18.243253836,6.291858384,0.0,0.0
 07/31  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/31  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/31  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/31  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/01  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/01  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/01  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/01  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/01  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/01  06:00:00,20.4675080082,9.18884213395,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/01  07:00:00,20.0814913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/01  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 08/01  09:00:00,52.6352058418,9.18884213395,2.51897459505,0.0,32.8378569048,8.089532208,0.0,0.0
 08/01  10:00:00,59.7367461799,9.18884213395,9.62051493315,0.0,32.8378569048,8.089532208,0.0,0.0
 08/01  11:00:00,66.5835655706,9.18884213395,16.4673343238,0.0,32.8378569048,8.089532208,0.0,0.0
 08/01  12:00:00,69.8791897295,9.18884213395,19.7629584828,0.0,32.8378569048,8.089532208,0.0,0.0
 08/01  13:00:00,72.5399269396,9.18884213395,22.4236956928,0.0,32.8378569048,8.089532208,0.0,0.0
 08/01  14:00:00,75.1482165255,9.18884213395,25.0319852787,0.0,32.8378569048,8.089532208,0.0,0.0
 08/01  15:00:00,77.4402114636,9.18884213395,27.3239802169,0.0,32.8378569048,8.089532208,0.0,0.0
 08/01  16:00:00,77.5416583025,9.18884213395,27.4254270558,0.0,32.8378569048,8.089532208,0.0,0.0
 08/01  17:00:00,75.5529567955,9.18884213395,25.4367255487,0.0,32.8378569048,8.089532208,0.0,0.0
 08/01  18:00:00,60.068110983,9.18884213395,21.7966689498,0.0,21.8919046032,7.190695296,0.0,0.0
 08/01  19:00:00,55.4161253737,9.18884213395,17.1446833405,0.0,21.8919046032,7.190695296,0.0,0.0
 08/01  20:00:00,53.5238587573,9.18884213395,14.0574044034,0.0,18.243253836,6.291858384,0.0,0.0
 08/01  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/01  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/01  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/01  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/02  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/02  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/02  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/02  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/02  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/02  06:00:00,20.4675080082,9.18884213395,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/02  07:00:00,20.0814913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/02  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 08/02  09:00:00,51.3711033992,9.18884213395,1.25487215246,0.0,32.8378569048,8.089532208,0.0,0.0
 08/02  10:00:00,55.4577727925,9.18884213395,5.34154154573,0.0,32.8378569048,8.089532208,0.0,0.0
 08/02  11:00:00,60.5819733909,9.18884213395,10.4657421442,0.0,32.8378569048,8.089532208,0.0,0.0
 08/02  12:00:00,62.3509781337,9.18884213395,12.234746887,0.0,32.8378569048,8.089532208,0.0,0.0
 08/02  13:00:00,65.2357202485,9.18884213395,15.1194890018,0.0,32.8378569048,8.089532208,0.0,0.0
 08/02  14:00:00,68.9937147102,9.18884213395,18.8774834634,0.0,32.8378569048,8.089532208,0.0,0.0
 08/02  15:00:00,70.7710093012,9.18884213395,20.6547780544,0.0,32.8378569048,8.089532208,0.0,0.0
 08/02  16:00:00,70.6485448292,9.18884213395,20.5323135824,0.0,32.8378569048,8.089532208,0.0,0.0
 08/02  17:00:00,69.673523799,9.18884213395,19.5572925523,0.0,32.8378569048,8.089532208,0.0,0.0
 08/02  18:00:00,55.6239866453,9.18884213395,17.3525446121,0.0,21.8919046032,7.190695296,0.0,0.0
 08/02  19:00:00,52.5192008741,9.18884213395,14.247758841,0.0,21.8919046032,7.190695296,0.0,0.0
 08/02  20:00:00,52.6203653422,9.18884213395,11.2397443215,0.0,18.243253836,6.291858384,0.0,0.0
 08/02  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/02  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/02  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/02  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/03  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/03  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/03  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/03  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/03  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/03  06:00:00,20.4675080082,9.18884213395,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/03  07:00:00,20.0814913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/03  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 08/03  09:00:00,54.7678423017,9.18884213395,4.65161105494,0.0,32.8378569048,8.089532208,0.0,0.0
 08/03  10:00:00,61.1070946456,9.18884213395,10.9908633989,0.0,32.8378569048,8.089532208,0.0,0.0
 08/03  11:00:00,67.6386882498,9.18884213395,17.522457003,0.0,32.8378569048,8.089532208,0.0,0.0
 08/03  12:00:00,71.2429040328,9.18884213395,21.1266727861,0.0,32.8378569048,8.089532208,0.0,0.0
 08/03  13:00:00,75.0543139155,9.18884213395,24.9380826688,0.0,32.8378569048,8.089532208,0.0,0.0
 08/03  14:00:00,77.2475924198,9.18884213395,27.1313611731,0.0,32.8378569048,8.089532208,0.0,0.0
 08/03  15:00:00,80.5230722518,9.18884213395,30.406841005,0.0,32.8378569048,8.089532208,0.0,0.0
 08/03  16:00:00,81.7570530764,9.18884213395,31.6408218297,0.0,32.8378569048,8.089532208,0.0,0.0
 08/03  17:00:00,76.498463716,9.18884213395,26.3822324692,0.0,32.8378569048,8.089532208,0.0,0.0
 08/03  18:00:00,60.6727159492,9.18884213395,22.401273916,0.0,21.8919046032,7.190695296,0.0,0.0
 08/03  19:00:00,57.9521411761,9.18884213395,19.6806991429,0.0,21.8919046032,7.190695296,0.0,0.0
 08/03  20:00:00,57.4578792211,9.18884213395,16.0772582005,0.0,18.243253836,6.291858384,0.0,0.0
 08/03  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/03  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/03  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/03  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/04  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/04  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/04  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/04  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/04  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/04  06:00:00,20.4675080082,9.18884213395,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/04  07:00:00,20.0814913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/04  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 08/04  09:00:00,50.7187435085,9.18884213395,0.60251226171,0.0,32.8378569048,8.089532208,0.0,0.0
 08/04  10:00:00,58.3361081776,9.18884213395,8.21987693083,0.0,32.8378569048,8.089532208,0.0,0.0
 08/04  11:00:00,68.7631024304,9.18884213395,18.6468711837,0.0,32.8378569048,8.089532208,0.0,0.0
 08/04  12:00:00,73.4914751786,9.18884213395,23.3752439319,0.0,32.8378569048,8.089532208,0.0,0.0
 08/04  13:00:00,77.2930184983,9.18884213395,27.1767872516,0.0,32.8378569048,8.089532208,0.0,0.0
 08/04  14:00:00,79.7843686611,9.18884213395,29.6681374143,0.0,32.8378569048,8.089532208,0.0,0.0
 08/04  15:00:00,79.914995444,9.18884213395,29.7987641972,0.0,32.8378569048,8.089532208,0.0,0.0
 08/04  16:00:00,79.8516826265,9.18884213395,29.7354513798,0.0,32.8378569048,8.089532208,0.0,0.0
 08/04  17:00:00,79.9223436552,9.18884213395,29.8061124085,0.0,32.8378569048,8.089532208,0.0,0.0
 08/04  18:00:00,65.8852171493,9.18884213395,27.6137751161,0.0,21.8919046032,7.190695296,0.0,0.0
 08/04  19:00:00,61.0736023534,9.18884213395,22.8021603203,0.0,21.8919046032,7.190695296,0.0,0.0
 08/04  20:00:00,60.3418639802,9.18884213395,18.9612429596,0.0,18.243253836,6.291858384,0.0,0.0
 08/04  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/04  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/04  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/04  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/05  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/05  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/05  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/05  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/05  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/05  06:00:00,20.0180895522,9.18884213395,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/05  07:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 08/05  08:00:00,24.7022206615,9.18884213395,0.0732416659523,0.0,10.9459523016,4.49418456,0.0,0.0
 08/05  09:00:00,46.5673883883,9.18884213395,8.29594635518,0.0,21.8919046032,7.190695296,0.0,0.0
 08/05  10:00:00,64.2749065392,9.18884213395,14.1586752925,0.0,32.8378569048,8.089532208,0.0,0.0
 08/05  11:00:00,68.4454016682,9.18884213395,18.3291704215,0.0,32.8378569048,8.089532208,0.0,0.0
 08/05  12:00:00,73.1389093782,9.18884213395,23.0226781315,0.0,32.8378569048,8.089532208,0.0,0.0
 08/05  13:00:00,77.1999823019,9.18884213395,27.0837510552,0.0,32.8378569048,8.089532208,0.0,0.0
 08/05  14:00:00,81.7852534018,9.18884213395,31.669022155,0.0,32.8378569048,8.089532208,0.0,0.0
 08/05  15:00:00,82.0231276455,9.18884213395,31.9068963988,0.0,32.8378569048,8.089532208,0.0,0.0
 08/05  16:00:00,83.3644828306,9.18884213395,33.2482515838,0.0,32.8378569048,8.089532208,0.0,0.0
 08/05  17:00:00,83.297035642,9.18884213395,33.1808043953,0.0,32.8378569048,8.089532208,0.0,0.0
 08/05  18:00:00,58.21766042,9.18884213395,24.4937060661,0.0,18.243253836,6.291858384,0.0,0.0
