Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 08/05  19:00:00,43.1875764243,9.18884213395,18.5585974288,0.0,10.9459523016,4.49418456,0.0,0.0
 08/05  20:00:00,47.1083499198,9.18884213395,14.8227042576,0.0,10.9459523016,4.49418456,0.0,0.0
 08/05  21:00:00,36.9000570548,9.18884213395,9.88105341767,0.0,3.6486507672,2.696510736,0.0,0.0
 08/05  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/05  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/05  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  06:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  08:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 08/06  09:00:00,15.6432931676,9.18884213395,0.109289530454,0.0,3.6486507672,2.696510736,0.0,0.0
 08/06  10:00:00,33.8208358616,9.18884213395,4.64436918686,0.0,14.5946030688,5.393021472,0.0,0.0
 08/06  11:00:00,39.2922567572,9.18884213395,10.1157900824,0.0,14.5946030688,5.393021472,0.0,0.0
 08/06  12:00:00,54.147392924,9.18884213395,15.8759508909,0.0,21.8919046032,7.190695296,0.0,0.0
 08/06  13:00:00,52.2445794003,9.18884213395,13.9731373672,0.0,21.8919046032,7.190695296,0.0,0.0
 08/06  14:00:00,51.2181100575,9.18884213395,12.9466680244,0.0,21.8919046032,7.190695296,0.0,0.0
 08/06  15:00:00,55.2157759059,9.18884213395,16.9443338727,0.0,21.8919046032,7.190695296,0.0,0.0
 08/06  16:00:00,57.4108053567,9.18884213395,19.1393633235,0.0,21.8919046032,7.190695296,0.0,0.0
 08/06  17:00:00,46.1337638901,9.18884213395,16.9572972153,0.0,14.5946030688,5.393021472,0.0,0.0
 08/06  18:00:00,34.4945044888,9.18884213395,14.4130131725,0.0,7.2973015344,3.595347648,0.0,0.0
 08/06  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  20:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/07  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/07  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/07  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/07  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/07  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/07  06:00:00,20.4675080082,9.18884213395,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/07  07:00:00,20.0814913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/07  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 08/07  09:00:00,51.4279170232,9.18884213395,1.31168577646,0.0,32.8378569048,8.089532208,0.0,0.0
 08/07  10:00:00,56.2478440615,9.18884213395,6.13161281475,0.0,32.8378569048,8.089532208,0.0,0.0
 08/07  11:00:00,60.7946038288,9.18884213395,10.678372582,0.0,32.8378569048,8.089532208,0.0,0.0
 08/07  12:00:00,64.6604059476,9.18884213395,14.5441747009,0.0,32.8378569048,8.089532208,0.0,0.0
 08/07  13:00:00,68.8134197761,9.18884213395,18.6971885294,0.0,32.8378569048,8.089532208,0.0,0.0
 08/07  14:00:00,71.7750246084,9.18884213395,21.6587933617,0.0,32.8378569048,8.089532208,0.0,0.0
 08/07  15:00:00,73.2214951725,9.18884213395,23.1052639258,0.0,32.8378569048,8.089532208,0.0,0.0
 08/07  16:00:00,72.0081533491,9.18884213395,21.8919221023,0.0,32.8378569048,8.089532208,0.0,0.0
 08/07  17:00:00,69.1861333547,9.18884213395,19.069902108,0.0,32.8378569048,8.089532208,0.0,0.0
 08/07  18:00:00,53.6244436487,9.18884213395,15.3530016155,0.0,21.8919046032,7.190695296,0.0,0.0
 08/07  19:00:00,49.3070316233,9.18884213395,11.0355895902,0.0,21.8919046032,7.190695296,0.0,0.0
 08/07  20:00:00,48.8833332867,9.18884213395,7.50271226612,0.0,18.243253836,6.291858384,0.0,0.0
 08/07  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/07  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/07  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/07  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/08  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/08  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/08  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/08  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/08  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/08  06:00:00,20.4675080082,9.18884213395,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/08  07:00:00,20.0814913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/08  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 08/08  09:00:00,50.3827674353,9.18884213395,0.266536188578,0.0,32.8378569048,8.089532208,0.0,0.0
 08/08  10:00:00,53.7585668725,9.18884213395,3.64233562572,0.0,32.8378569048,8.089532208,0.0,0.0
 08/08  11:00:00,60.48171081,9.18884213395,10.3654795632,0.0,32.8378569048,8.089532208,0.0,0.0
 08/08  12:00:00,62.5557670525,9.18884213395,12.4395358057,0.0,32.8378569048,8.089532208,0.0,0.0
 08/08  13:00:00,64.2049107218,9.18884213395,14.0886794751,0.0,32.8378569048,8.089532208,0.0,0.0
 08/08  14:00:00,66.1313042374,9.18884213395,16.0150729906,0.0,32.8378569048,8.089532208,0.0,0.0
 08/08  15:00:00,67.4339067642,9.18884213395,17.3176755175,0.0,32.8378569048,8.089532208,0.0,0.0
 08/08  16:00:00,67.3446863128,9.18884213395,17.228455066,0.0,32.8378569048,8.089532208,0.0,0.0
 08/08  17:00:00,65.7670711526,9.18884213395,15.6508399058,0.0,32.8378569048,8.089532208,0.0,0.0
 08/08  18:00:00,51.4891703482,9.18884213395,13.217728315,0.0,21.8919046032,7.190695296,0.0,0.0
 08/08  19:00:00,48.3637182609,9.18884213395,10.0922762278,0.0,21.8919046032,7.190695296,0.0,0.0
 08/08  20:00:00,49.0156011194,9.18884213395,7.63498009882,0.0,18.243253836,6.291858384,0.0,0.0
 08/08  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/08  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/08  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/08  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/09  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/09  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/09  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/09  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/09  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/09  06:00:00,20.4675080082,9.18884213395,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/09  07:00:00,20.0814913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/09  08:00:00,33.8344236616,9.18884213395,0.110469307694,0.0,18.243253836,6.291858384,0.0,0.0
 08/09  09:00:00,56.138381803,9.18884213395,6.02215055628,0.0,32.8378569048,8.089532208,0.0,0.0
 08/09  10:00:00,59.0637350026,9.18884213395,8.94750375587,0.0,32.8378569048,8.089532208,0.0,0.0
 08/09  11:00:00,64.275282641,9.18884213395,14.1590513942,0.0,32.8378569048,8.089532208,0.0,0.0
 08/09  12:00:00,67.40465564,9.18884213395,17.2884243933,0.0,32.8378569048,8.089532208,0.0,0.0
 08/09  13:00:00,68.9544962535,9.18884213395,18.8382650068,0.0,32.8378569048,8.089532208,0.0,0.0
 08/09  14:00:00,70.8644854382,9.18884213395,20.7482541915,0.0,32.8378569048,8.089532208,0.0,0.0
 08/09  15:00:00,72.1727674374,9.18884213395,22.0565361906,0.0,32.8378569048,8.089532208,0.0,0.0
 08/09  16:00:00,71.9966789195,9.18884213395,21.8804476727,0.0,32.8378569048,8.089532208,0.0,0.0
 08/09  17:00:00,70.5137425404,9.18884213395,20.3975112936,0.0,32.8378569048,8.089532208,0.0,0.0
 08/09  18:00:00,54.9158834325,9.18884213395,16.6444413994,0.0,21.8919046032,7.190695296,0.0,0.0
 08/09  19:00:00,45.3799934692,9.18884213395,7.10855143605,0.0,21.8919046032,7.190695296,0.0,0.0
 08/09  20:00:00,42.5234823827,9.18884213395,1.14286136212,0.0,18.243253836,6.291858384,0.0,0.0
 08/09  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/09  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/09  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/09  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/10  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/10  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/10  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/10  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/10  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/10  06:00:00,20.4675080082,9.18884213395,0.0,0.0,1.8243253836,1.797673824,0.0541084112135,0.0541084112135
 08/10  07:00:00,20.0814913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/10  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 08/10  09:00:00,50.2413339774,9.18884213395,0.12510273067,0.0,32.8378569048,8.089532208,0.0,0.0
 08/10  10:00:00,52.7439828797,9.18884213395,2.62775163297,0.0,32.8378569048,8.089532208,0.0,0.0
 08/10  11:00:00,57.0554922382,9.18884213395,6.93926099148,0.0,32.8378569048,8.089532208,0.0,0.0
 08/10  12:00:00,59.9601731256,9.18884213395,9.84394187886,0.0,32.8378569048,8.089532208,0.0,0.0
 08/10  13:00:00,62.8843737974,9.18884213395,12.7681425507,0.0,32.8378569048,8.089532208,0.0,0.0
 08/10  14:00:00,64.9554995513,9.18884213395,14.8392683046,0.0,32.8378569048,8.089532208,0.0,0.0
 08/10  15:00:00,67.4071960273,9.18884213395,17.2909647806,0.0,32.8378569048,8.089532208,0.0,0.0
 08/10  16:00:00,68.8816814252,9.18884213395,18.7654501785,0.0,32.8378569048,8.089532208,0.0,0.0
 08/10  17:00:00,67.850092211,9.18884213395,17.7338609642,0.0,32.8378569048,8.089532208,0.0,0.0
 08/10  18:00:00,53.3086021961,9.18884213395,15.037160163,0.0,21.8919046032,7.190695296,0.0,0.0
 08/10  19:00:00,48.7692246025,9.18884213395,10.4977825694,0.0,21.8919046032,7.190695296,0.0,0.0
 08/10  20:00:00,47.3106454943,9.18884213395,5.93002447373,0.0,18.243253836,6.291858384,0.0,0.0
 08/10  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/10  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/10  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/10  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/11  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/11  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/11  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/11  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/11  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/11  06:00:00,20.4675080082,9.18884213395,0.0,0.0,1.8243253836,1.797673824,10.3491530963,10.3491530963
 08/11  07:00:00,20.0814913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,5.707215375,5.707215375
 08/11  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,0.0625613533676,0.0625613533676
 08/11  09:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 08/11  10:00:00,52.7870233766,9.18884213395,2.67079212983,0.0,32.8378569048,8.089532208,0.0,0.0
 08/11  11:00:00,60.3132670467,9.18884213395,10.1970358,0.0,32.8378569048,8.089532208,0.0,0.0
 08/11  12:00:00,65.0385228062,9.18884213395,14.9222915595,0.0,32.8378569048,8.089532208,0.0,0.0
 08/11  13:00:00,68.6561853983,9.18884213395,18.5399541516,0.0,32.8378569048,8.089532208,0.0,0.0
 08/11  14:00:00,71.2820068819,9.18884213395,21.1657756351,0.0,32.8378569048,8.089532208,0.0,0.0
 08/11  15:00:00,74.768595953,9.18884213395,24.6523647063,0.0,32.8378569048,8.089532208,0.0,0.0
 08/11  16:00:00,76.5097996557,9.18884213395,26.393568409,0.0,32.8378569048,8.089532208,0.0,0.0
 08/11  17:00:00,74.5846937118,9.18884213395,24.4684624651,0.0,32.8378569048,8.089532208,0.0,0.0
 08/11  18:00:00,57.5073956189,9.18884213395,19.2359535857,0.0,21.8919046032,7.190695296,0.0,0.0
 08/11  19:00:00,53.395082886,9.18884213395,15.1236408528,0.0,21.8919046032,7.190695296,0.0,0.0
 08/11  20:00:00,53.7234938963,9.18884213395,12.3428728757,0.0,18.243253836,6.291858384,0.0,0.0
 08/11  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/11  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/11  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/11  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/12  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/12  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/12  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/12  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/12  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/12  06:00:00,21.9322562189,9.18884213395,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/12  07:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 08/12  08:00:00,24.6289789956,9.18884213395,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 08/12  09:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 08/12  10:00:00,51.9513110685,9.18884213395,1.8350798217,0.0,32.8378569048,8.089532208,0.0,0.0
 08/12  11:00:00,62.3701481074,9.18884213395,12.2539168606,0.0,32.8378569048,8.089532208,0.0,0.0
 08/12  12:00:00,68.5555145737,9.18884213395,18.439283327,0.0,32.8378569048,8.089532208,0.0,0.0
 08/12  13:00:00,72.4411207942,9.18884213395,22.3248895474,0.0,32.8378569048,8.089532208,0.0,0.0
 08/12  14:00:00,74.8059101441,9.18884213395,24.6896788973,0.0,32.8378569048,8.089532208,0.0,0.0
 08/12  15:00:00,77.3435503634,9.18884213395,27.2273191167,0.0,32.8378569048,8.089532208,0.0,0.0
 08/12  16:00:00,78.3305180316,9.18884213395,28.2142867849,0.0,32.8378569048,8.089532208,0.0,0.0
 08/12  17:00:00,76.8254255919,9.18884213395,26.7091943451,0.0,32.8378569048,8.089532208,0.0,0.0
 08/12  18:00:00,54.6071066384,9.18884213395,20.8831522845,0.0,18.243253836,6.291858384,0.0,0.0
 08/12  19:00:00,41.7588157265,9.18884213395,17.129836731,0.0,10.9459523016,4.49418456,0.0,0.0
 08/12  20:00:00,47.2231081151,9.18884213395,13.0232957862,0.0,10.9459523016,4.49418456,0.0,0.0
 08/12  21:00:00,33.0093504979,9.18884213395,5.99034686078,0.0,3.6486507672,2.696510736,0.0,0.0
 08/12  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/12  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/12  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  06:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  08:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 08/13  09:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 08/13  10:00:00,29.1764666748,9.18884213395,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 08/13  11:00:00,29.3910296046,9.18884213395,0.214562929812,0.0,14.5946030688,5.393021472,0.0,0.0
 08/13  12:00:00,46.0367944865,9.18884213395,7.76535245331,0.0,21.8919046032,7.190695296,0.0,0.0
 08/13  13:00:00,52.5282268614,9.18884213395,14.2567848283,0.0,21.8919046032,7.190695296,0.0,0.0
 08/13  14:00:00,56.7909935378,9.18884213395,18.5195515046,0.0,21.8919046032,7.190695296,0.0,0.0
 08/13  15:00:00,55.6776882765,9.18884213395,17.4062462433,0.0,21.8919046032,7.190695296,0.0,0.0
 08/13  16:00:00,53.0393281615,9.18884213395,14.7678861284,0.0,21.8919046032,7.190695296,0.0,0.0
 08/13  17:00:00,41.6871814199,9.18884213395,12.5107147452,0.0,14.5946030688,5.393021472,0.0,0.0
 08/13  18:00:00,28.223761856,9.18884213395,8.14227053965,0.0,7.2973015344,3.595347648,0.0,0.0
 08/13  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  20:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/14  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/14  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/14  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/14  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/14  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/14  06:00:00,22.3816746749,9.18884213395,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/14  07:00:00,20.0814913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/14  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 08/14  09:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 08/14  10:00:00,54.006291442,9.18884213395,3.89006019527,0.0,32.8378569048,8.089532208,0.0,0.0
 08/14  11:00:00,64.8483555647,9.18884213395,14.732124318,0.0,32.8378569048,8.089532208,0.0,0.0
 08/14  12:00:00,69.747884062,9.18884213395,19.6316528153,0.0,32.8378569048,8.089532208,0.0,0.0
 08/14  13:00:00,72.0146950643,9.18884213395,21.8984638175,0.0,32.8378569048,8.089532208,0.0,0.0
 08/14  14:00:00,75.4271552618,9.18884213395,25.3109240151,0.0,32.8378569048,8.089532208,0.0,0.0
 08/14  15:00:00,79.5096268404,9.18884213395,29.3933955937,0.0,32.8378569048,8.089532208,0.0,0.0
 08/14  16:00:00,78.0392581067,9.18884213395,27.92302686,0.0,32.8378569048,8.089532208,0.0,0.0
 08/14  17:00:00,70.1948728264,9.18884213395,20.0786415796,0.0,32.8378569048,8.089532208,0.0,0.0
 08/14  18:00:00,54.7448334225,9.18884213395,16.4733913894,0.0,21.8919046032,7.190695296,0.0,0.0
 08/14  19:00:00,52.1508437884,9.18884213395,13.8794017552,0.0,21.8919046032,7.190695296,0.0,0.0
 08/14  20:00:00,54.1233877821,9.18884213395,10.8286000948,0.0,18.243253836,6.291858384,0.0,0.0
 08/14  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/14  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/14  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/14  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/15  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/15  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/15  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/15  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/15  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/15  06:00:00,22.3816746749,9.18884213395,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/15  07:00:00,20.0814913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/15  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 08/15  09:00:00,52.7863650481,9.18884213395,2.67013380138,0.0,32.8378569048,8.089532208,0.0,0.0
 08/15  10:00:00,60.44036391,9.18884213395,10.3241326633,0.0,32.8378569048,8.089532208,0.0,0.0
 08/15  11:00:00,69.047754127,9.18884213395,18.9315228803,0.0,32.8378569048,8.089532208,0.0,0.0
 08/15  12:00:00,73.1597459013,9.18884213395,23.0435146546,0.0,32.8378569048,8.089532208,0.0,0.0
 08/15  13:00:00,76.7980003621,9.18884213395,26.6817691153,0.0,32.8378569048,8.089532208,0.0,0.0
 08/15  14:00:00,80.1217056327,9.18884213395,30.005474386,0.0,32.8378569048,8.089532208,0.0,0.0
 08/15  15:00:00,82.2100587764,9.18884213395,32.0938275297,0.0,32.8378569048,8.089532208,0.0,0.0
 08/15  16:00:00,81.2426675374,9.18884213395,31.1264362907,0.0,32.8378569048,8.089532208,0.0,0.0
 08/15  17:00:00,78.9302702242,9.18884213395,28.8140389775,0.0,32.8378569048,8.089532208,0.0,0.0
 08/15  18:00:00,60.0351607372,9.18884213395,21.7637187041,0.0,21.8919046032,7.190695296,0.0,0.0
 08/15  19:00:00,53.7176483463,9.18884213395,15.4462063131,0.0,21.8919046032,7.190695296,0.0,0.0
 08/15  20:00:00,55.6481796513,9.18884213395,12.353391964,0.0,18.243253836,6.291858384,0.0,0.0
 08/15  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/15  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/15  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/15  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/16  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/16  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/16  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/16  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/16  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/16  06:00:00,22.3816746749,9.18884213395,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/16  07:00:00,20.0814913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/16  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 08/16  09:00:00,51.5259029475,9.18884213395,1.40967170073,0.0,32.8378569048,8.089532208,0.0,0.0
 08/16  10:00:00,60.2227693564,9.18884213395,10.1065381097,0.0,32.8378569048,8.089532208,0.0,0.0
 08/16  11:00:00,68.4519801286,9.18884213395,18.3357488819,0.0,32.8378569048,8.089532208,0.0,0.0
 08/16  12:00:00,72.8766583874,9.18884213395,22.7604271406,0.0,32.8378569048,8.089532208,0.0,0.0
 08/16  13:00:00,76.4489819599,9.18884213395,26.3327507132,0.0,32.8378569048,8.089532208,0.0,0.0
 08/16  14:00:00,78.7776648563,9.18884213395,28.6614336095,0.0,32.8378569048,8.089532208,0.0,0.0
 08/16  15:00:00,82.107904011,9.18884213395,31.9916727642,0.0,32.8378569048,8.089532208,0.0,0.0
 08/16  16:00:00,82.9416700208,9.18884213395,32.825438774,0.0,32.8378569048,8.089532208,0.0,0.0
 08/16  17:00:00,80.1858464701,9.18884213395,30.0696152234,0.0,32.8378569048,8.089532208,0.0,0.0
 08/16  18:00:00,64.1325547835,9.18884213395,25.8611127503,0.0,21.8919046032,7.190695296,0.0,0.0
 08/16  19:00:00,58.7726679896,9.18884213395,20.5012259564,0.0,21.8919046032,7.190695296,0.0,0.0
 08/16  20:00:00,57.8466923257,9.18884213395,14.5519046384,0.0,18.243253836,6.291858384,0.0,0.0
 08/16  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/16  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/16  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/16  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/17  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/17  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/17  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/17  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/17  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/17  06:00:00,22.3816746749,9.18884213395,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/17  07:00:00,20.0814913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/17  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 08/17  09:00:00,51.1028340314,9.18884213395,0.986602784677,0.0,32.8378569048,8.089532208,0.0,0.0
 08/17  10:00:00,56.7502817483,9.18884213395,6.63405050159,0.0,32.8378569048,8.089532208,0.0,0.0
 08/17  11:00:00,63.3239525394,9.18884213395,13.2077212927,0.0,32.8378569048,8.089532208,0.0,0.0
 08/17  12:00:00,68.4718716375,9.18884213395,18.3556403907,0.0,32.8378569048,8.089532208,0.0,0.0
 08/17  13:00:00,73.2863174827,9.18884213395,23.1700862359,0.0,32.8378569048,8.089532208,0.0,0.0
 08/17  14:00:00,75.9237790665,9.18884213395,25.8075478197,0.0,32.8378569048,8.089532208,0.0,0.0
 08/17  15:00:00,78.3248437252,9.18884213395,28.2086124785,0.0,32.8378569048,8.089532208,0.0,0.0
 08/17  16:00:00,79.0707335733,9.18884213395,28.9545023266,0.0,32.8378569048,8.089532208,0.0,0.0
 08/17  17:00:00,78.3814841032,9.18884213395,28.2652528564,0.0,32.8378569048,8.089532208,0.0,0.0
 08/17  18:00:00,64.4792771371,9.18884213395,26.207835104,0.0,21.8919046032,7.190695296,0.0,0.0
 08/17  19:00:00,60.3654768098,9.18884213395,22.0940347767,0.0,21.8919046032,7.190695296,0.0,0.0
 08/17  20:00:00,60.9866457122,9.18884213395,17.6918580249,0.0,18.243253836,6.291858384,0.0,0.0
 08/17  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/17  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/17  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/17  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/18  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/18  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/18  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/18  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/18  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/18  06:00:00,22.3816746749,9.18884213395,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/18  07:00:00,20.0814913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/18  08:00:00,33.7267857252,9.18884213395,0.00283137121086,0.0,18.243253836,6.291858384,0.0,0.0
 08/18  09:00:00,56.9945802946,9.18884213395,6.87834904788,0.0,32.8378569048,8.089532208,0.0,0.0
 08/18  10:00:00,64.9617080743,9.18884213395,14.8454768276,0.0,32.8378569048,8.089532208,0.0,0.0
 08/18  11:00:00,72.3788468786,9.18884213395,22.2626156319,0.0,32.8378569048,8.089532208,0.0,0.0
 08/18  12:00:00,76.9472297618,9.18884213395,26.8309985151,0.0,32.8378569048,8.089532208,0.0,0.0
 08/18  13:00:00,81.0019193349,9.18884213395,30.8856880882,0.0,32.8378569048,8.089532208,0.0,0.0
 08/18  14:00:00,84.1843475686,9.18884213395,34.0681163219,0.0,32.8378569048,8.089532208,0.0,0.0
 08/18  15:00:00,86.7058489853,9.18884213395,36.5896177385,0.0,32.8378569048,8.089532208,0.0,0.0
 08/18  16:00:00,86.9825233781,9.18884213395,36.8662921313,0.0,32.8378569048,8.089532208,0.0,0.0
 08/18  17:00:00,84.7218120014,9.18884213395,34.6055807547,0.0,32.8378569048,8.089532208,0.0,0.0
 08/18  18:00:00,69.0664147927,9.18884213395,30.7949727595,0.0,21.8919046032,7.190695296,0.0,0.0
 08/18  19:00:00,63.8722466118,9.18884213395,25.6008045787,0.0,21.8919046032,7.190695296,0.0,0.0
 08/18  20:00:00,63.9146566033,9.18884213395,20.619868916,0.0,18.243253836,6.291858384,0.0,0.0
 08/18  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/18  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/18  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/18  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/19  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/19  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/19  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/19  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/19  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/19  06:00:00,21.9322562189,9.18884213395,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/19  07:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 08/19  08:00:00,24.6289789956,9.18884213395,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 08/19  09:00:00,41.5083373554,9.18884213395,3.23689532221,0.0,21.8919046032,7.190695296,0.0,0.0
 08/19  10:00:00,64.2871355189,9.18884213395,14.1709042722,0.0,32.8378569048,8.089532208,0.0,0.0
 08/19  11:00:00,72.4279733247,9.18884213395,22.311742078,0.0,32.8378569048,8.089532208,0.0,0.0
 08/19  12:00:00,78.9337882674,9.18884213395,28.8175570206,0.0,32.8378569048,8.089532208,0.0,0.0
 08/19  13:00:00,83.1466662622,9.18884213395,33.0304350154,0.0,32.8378569048,8.089532208,0.0,0.0
 08/19  14:00:00,85.3934160247,9.18884213395,35.2771847779,0.0,32.8378569048,8.089532208,0.0,0.0
 08/19  15:00:00,88.3006475926,9.18884213395,38.1844163459,0.0,32.8378569048,8.089532208,0.0,0.0
 08/19  16:00:00,87.9696275661,9.18884213395,37.8533963193,0.0,32.8378569048,8.089532208,0.0,0.0
 08/19  17:00:00,84.95214251,9.18884213395,34.8359112632,0.0,32.8378569048,8.089532208,0.0,0.0
 08/19  18:00:00,62.6567322543,9.18884213395,28.9327779004,0.0,18.243253836,6.291858384,0.0,0.0
 08/19  19:00:00,49.6689311273,9.18884213395,25.0399521318,0.0,10.9459523016,4.49418456,0.0,0.0
 08/19  20:00:00,54.5683228969,9.18884213395,20.368510568,0.0,10.9459523016,4.49418456,0.0,0.0
 08/19  21:00:00,40.5529336545,9.18884213395,13.5339300174,0.0,3.6486507672,2.696510736,0.0,0.0
 08/19  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/19  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/19  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  06:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  08:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 08/20  09:00:00,15.7639539417,9.18884213395,0.229950304541,0.0,3.6486507672,2.696510736,0.0,0.0
 08/20  10:00:00,38.8821074717,9.18884213395,9.70564079697,0.0,14.5946030688,5.393021472,0.0,0.0
 08/20  11:00:00,46.9452411051,9.18884213395,17.7687744303,0.0,14.5946030688,5.393021472,0.0,0.0
 08/20  12:00:00,64.4162512823,9.18884213395,26.1448092492,0.0,21.8919046032,7.190695296,0.0,0.0
 08/20  13:00:00,69.0709572298,9.18884213395,30.7995151967,0.0,21.8919046032,7.190695296,0.0,0.0
 08/20  14:00:00,71.2319759284,9.18884213395,32.9605338953,0.0,21.8919046032,7.190695296,0.0,0.0
 08/20  15:00:00,73.0159429821,9.18884213395,34.744500949,0.0,21.8919046032,7.190695296,0.0,0.0
 08/20  16:00:00,67.9746019467,9.18884213395,29.7031599135,0.0,21.8919046032,7.190695296,0.0,0.0
 08/20  17:00:00,48.9062845207,9.18884213395,19.7298178459,0.0,14.5946030688,5.393021472,0.0,0.0
 08/20  18:00:00,34.0959151075,9.18884213395,14.0144237912,0.0,7.2973015344,3.595347648,0.0,0.0
 08/20  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  20:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/21  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/21  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/21  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/21  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/21  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/21  06:00:00,22.3816746749,9.18884213395,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/21  07:00:00,20.0814913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/21  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 08/21  09:00:00,52.3934973902,9.18884213395,2.27726614341,0.0,32.8378569048,8.089532208,0.0,0.0
 08/21  10:00:00,60.7495204726,9.18884213395,10.6332892258,0.0,32.8378569048,8.089532208,0.0,0.0
 08/21  11:00:00,70.7534882234,9.18884213395,20.6372569767,0.0,32.8378569048,8.089532208,0.0,0.0
 08/21  12:00:00,79.6980136418,9.18884213395,29.581782395,0.0,32.8378569048,8.089532208,0.0,0.0
 08/21  13:00:00,83.7399332872,9.18884213395,33.6237020405,0.0,32.8378569048,8.089532208,0.0,0.0
 08/21  14:00:00,78.5914485445,9.18884213395,28.4752172978,0.0,32.8378569048,8.089532208,0.0,0.0
 08/21  15:00:00,70.4114396155,9.18884213395,20.2952083687,0.0,32.8378569048,8.089532208,0.0,0.0
 08/21  16:00:00,63.886826906,9.18884213395,13.7705956592,0.0,32.8378569048,8.089532208,0.0,0.0
 08/21  17:00:00,60.9987873568,9.18884213395,10.8825561101,0.0,32.8378569048,8.089532208,0.0,0.0
 08/21  18:00:00,47.3329205951,9.18884213395,9.06147856199,0.0,21.8919046032,7.190695296,0.0,0.0
 08/21  19:00:00,44.6587936044,9.18884213395,6.38735157123,0.0,21.8919046032,7.190695296,0.0,0.0
 08/21  20:00:00,49.9121203375,9.18884213395,4.70316598357,0.0,18.243253836,6.291858384,0.0,0.0
 08/21  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/21  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/21  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/21  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/22  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/22  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/22  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/22  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/22  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/22  06:00:00,22.3816746749,9.18884213395,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/22  07:00:00,20.0814913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/22  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 08/22  09:00:00,52.7652522774,9.18884213395,2.6490210306,0.0,32.8378569048,8.089532208,0.0,0.0
 08/22  10:00:00,58.3027090094,9.18884213395,8.18647776266,0.0,32.8378569048,8.089532208,0.0,0.0
 08/22  11:00:00,64.8645696056,9.18884213395,14.7483383588,0.0,32.8378569048,8.089532208,0.0,0.0
 08/22  12:00:00,70.6302788043,9.18884213395,20.5140475575,0.0,32.8378569048,8.089532208,0.0,0.0
 08/22  13:00:00,70.1027887401,9.18884213395,19.9865574933,0.0,32.8378569048,8.089532208,0.0,0.0
 08/22  14:00:00,70.9449626169,9.18884213395,20.8287313701,0.0,32.8378569048,8.089532208,0.0,0.0
 08/22  15:00:00,72.7200984367,9.18884213395,22.60386719,0.0,32.8378569048,8.089532208,0.0,0.0
 08/22  16:00:00,72.5075042334,9.18884213395,22.3912729867,0.0,32.8378569048,8.089532208,0.0,0.0
 08/22  17:00:00,70.5906698293,9.18884213395,20.4744385826,0.0,32.8378569048,8.089532208,0.0,0.0
 08/22  18:00:00,54.9979834403,9.18884213395,16.7265414072,0.0,21.8919046032,7.190695296,0.0,0.0
 08/22  19:00:00,50.3794260222,9.18884213395,12.107983989,0.0,21.8919046032,7.190695296,0.0,0.0
 08/22  20:00:00,52.3991077707,9.18884213395,7.19015341671,0.0,18.243253836,6.291858384,0.0,0.0
 08/22  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/22  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/22  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/22  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/23  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/23  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/23  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/23  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/23  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/23  06:00:00,22.3816746749,9.18884213395,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/23  07:00:00,20.0814913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/23  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 08/23  09:00:00,53.7756863797,9.18884213395,3.65945513298,0.0,32.8378569048,8.089532208,0.0,0.0
 08/23  10:00:00,60.5339493338,9.18884213395,10.417718087,0.0,32.8378569048,8.089532208,0.0,0.0
 08/23  11:00:00,67.3995637339,9.18884213395,17.2833324871,0.0,32.8378569048,8.089532208,0.0,0.0
 08/23  12:00:00,72.7713375844,9.18884213395,22.6551063377,0.0,32.8378569048,8.089532208,0.0,0.0
 08/23  13:00:00,75.1880954442,9.18884213395,25.0718641975,0.0,32.8378569048,8.089532208,0.0,0.0
 08/23  14:00:00,77.6654136972,9.18884213395,27.5491824504,0.0,32.8378569048,8.089532208,0.0,0.0
 08/23  15:00:00,79.7413766282,9.18884213395,29.6251453814,0.0,32.8378569048,8.089532208,0.0,0.0
 08/23  16:00:00,80.10408014,9.18884213395,29.9878488932,0.0,32.8378569048,8.089532208,0.0,0.0
 08/23  17:00:00,77.6745252546,9.18884213395,27.5582940078,0.0,32.8378569048,8.089532208,0.0,0.0
 08/23  18:00:00,61.9265231048,9.18884213395,23.6550810717,0.0,21.8919046032,7.190695296,0.0,0.0
 08/23  19:00:00,56.5863053172,9.18884213395,18.3148632841,0.0,21.8919046032,7.190695296,0.0,0.0
 08/23  20:00:00,58.7701927935,9.18884213395,13.5612384395,0.0,18.243253836,6.291858384,0.0,0.0
 08/23  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/23  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/23  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/23  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/24  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/24  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/24  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/24  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/24  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/24  06:00:00,22.3816746749,9.18884213395,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/24  07:00:00,20.0814913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/24  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 08/24  09:00:00,52.1894136761,9.18884213395,2.07318242937,0.0,32.8378569048,8.089532208,0.0,0.0
 08/24  10:00:00,57.2820886583,9.18884213395,7.16585741153,0.0,32.8378569048,8.089532208,0.0,0.0
 08/24  11:00:00,64.5292356961,9.18884213395,14.4130044493,0.0,32.8378569048,8.089532208,0.0,0.0
 08/24  12:00:00,69.9098130049,9.18884213395,19.7935817581,0.0,32.8378569048,8.089532208,0.0,0.0
 08/24  13:00:00,74.0494439785,9.18884213395,23.9332127318,0.0,32.8378569048,8.089532208,0.0,0.0
 08/24  14:00:00,76.8875516521,9.18884213395,26.7713204054,0.0,32.8378569048,8.089532208,0.0,0.0
 08/24  15:00:00,79.1623101689,9.18884213395,29.0460789221,0.0,32.8378569048,8.089532208,0.0,0.0
 08/24  16:00:00,79.3688308546,9.18884213395,29.2525996078,0.0,32.8378569048,8.089532208,0.0,0.0
 08/24  17:00:00,77.2250362701,9.18884213395,27.1088050233,0.0,32.8378569048,8.089532208,0.0,0.0
 08/24  18:00:00,62.5567946588,9.18884213395,24.2853526257,0.0,21.8919046032,7.190695296,0.0,0.0
 08/24  19:00:00,58.5979523619,9.18884213395,20.3265103288,0.0,21.8919046032,7.190695296,0.0,0.0
 08/24  20:00:00,60.7728444783,9.18884213395,15.5638901243,0.0,18.243253836,6.291858384,0.0,0.0
 08/24  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/24  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/24  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/24  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/25  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/25  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/25  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/25  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/25  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/25  06:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/25  07:00:00,20.0814913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/25  08:00:00,34.6246371042,9.18884213395,0.900682750199,0.0,18.243253836,6.291858384,0.0,0.0
 08/25  09:00:00,58.2048515984,9.18884213395,8.0886203516,0.0,32.8378569048,8.089532208,0.0,0.0
 08/25  10:00:00,61.102631937,9.18884213395,10.9864006902,0.0,32.8378569048,8.089532208,0.0,0.0
 08/25  11:00:00,65.8615272901,9.18884213395,15.7452960434,0.0,32.8378569048,8.089532208,0.0,0.0
 08/25  12:00:00,70.8191315121,9.18884213395,20.7029002654,0.0,32.8378569048,8.089532208,0.0,0.0
 08/25  13:00:00,75.3251577874,9.18884213395,25.2089265407,0.0,32.8378569048,8.089532208,0.0,0.0
 08/25  14:00:00,78.0807842024,9.18884213395,27.9645529557,0.0,32.8378569048,8.089532208,0.0,0.0
 08/25  15:00:00,80.7731304761,9.18884213395,30.6568992294,0.0,32.8378569048,8.089532208,0.0,0.0
 08/25  16:00:00,80.6948768339,9.18884213395,30.5786455872,0.0,32.8378569048,8.089532208,0.0,0.0
 08/25  17:00:00,79.6120724672,9.18884213395,29.4958412204,0.0,32.8378569048,8.089532208,0.0,0.0
 08/25  18:00:00,65.6503914544,9.18884213395,27.3789494213,0.0,21.8919046032,7.190695296,0.0,0.0
 08/25  19:00:00,61.1182908374,9.18884213395,22.8468488043,0.0,21.8919046032,7.190695296,0.0,0.0
 08/25  20:00:00,63.3220322329,9.18884213395,18.1130778789,0.0,18.243253836,6.291858384,0.0,0.0
 08/25  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/25  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/25  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/25  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/26  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/26  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/26  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/26  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/26  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/26  06:00:00,23.8464228856,9.18884213395,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/26  07:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 08/26  08:00:00,24.6289789956,9.18884213395,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 08/26  09:00:00,42.5598896006,9.18884213395,4.28844756743,0.0,21.8919046032,7.190695296,0.0,0.0
 08/26  10:00:00,63.7156944827,9.18884213395,13.5994632359,0.0,32.8378569048,8.089532208,0.0,0.0
 08/26  11:00:00,72.1755391779,9.18884213395,22.0593079311,0.0,32.8378569048,8.089532208,0.0,0.0
 08/26  12:00:00,77.5071090982,9.18884213395,27.3908778514,0.0,32.8378569048,8.089532208,0.0,0.0
 08/26  13:00:00,81.0719836238,9.18884213395,30.9557523771,0.0,32.8378569048,8.089532208,0.0,0.0
 08/26  14:00:00,83.7434376972,9.18884213395,33.6272064504,0.0,32.8378569048,8.089532208,0.0,0.0
 08/26  15:00:00,86.1336442195,9.18884213395,36.0174129727,0.0,32.8378569048,8.089532208,0.0,0.0
 08/26  16:00:00,87.345832556,9.18884213395,37.2296013092,0.0,32.8378569048,8.089532208,0.0,0.0
 08/26  17:00:00,85.9977309146,9.18884213395,35.8814996678,0.0,32.8378569048,8.089532208,0.0,0.0
 08/26  18:00:00,62.2427378494,9.18884213395,28.5187834954,0.0,18.243253836,6.291858384,0.0,0.0
 08/26  19:00:00,47.1814942979,9.18884213395,22.5525153024,0.0,10.9459523016,4.49418456,0.0,0.0
 08/26  20:00:00,51.8702975992,9.18884213395,15.7563186036,0.0,10.9459523016,4.49418456,0.0,0.0
 08/26  21:00:00,35.3510783826,9.18884213395,8.33207474544,0.0,3.6486507672,2.696510736,0.0,0.0
 08/26  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/26  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/26  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  08:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 08/27  09:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 08/27  10:00:00,33.687210615,9.18884213395,4.51074394023,0.0,14.5946030688,5.393021472,0.0,0.0
 08/27  11:00:00,42.7036832369,9.18884213395,13.5272165621,0.0,14.5946030688,5.393021472,0.0,0.0
 08/27  12:00:00,59.0441691863,9.18884213395,20.7727271532,0.0,21.8919046032,7.190695296,0.0,0.0
 08/27  13:00:00,62.2210012795,9.18884213395,23.9495592464,0.0,21.8919046032,7.190695296,0.0,0.0
 08/27  14:00:00,65.6462976716,9.18884213395,27.3748556384,0.0,21.8919046032,7.190695296,0.0,0.0
 08/27  15:00:00,67.5543037325,9.18884213395,29.2828616994,0.0,21.8919046032,7.190695296,0.0,0.0
 08/27  16:00:00,68.5707605005,9.18884213395,30.2993184673,0.0,21.8919046032,7.190695296,0.0,0.0
 08/27  17:00:00,58.0633333241,9.18884213395,28.8868666494,0.0,14.5946030688,5.393021472,0.0,0.0
 08/27  18:00:00,44.7730955759,9.18884213395,24.6916042595,0.0,7.2973015344,3.595347648,0.0,0.0
 08/27  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/28  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/28  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/28  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/28  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/28  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/28  06:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/28  07:00:00,20.0814913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/28  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 08/28  09:00:00,51.3922218989,9.18884213395,1.27599065218,0.0,32.8378569048,8.089532208,0.0,0.0
 08/28  10:00:00,59.5843404909,9.18884213395,9.46810924415,0.0,32.8378569048,8.089532208,0.0,0.0
