Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 08/28  11:00:00,68.792713994,9.18884213395,18.6764827472,0.0,32.8378569048,8.089532208,0.0,0.0
 08/28  12:00:00,75.7816824415,9.18884213395,25.6654511947,0.0,32.8378569048,8.089532208,0.0,0.0
 08/28  13:00:00,80.7072473108,9.18884213395,30.5910160641,0.0,32.8378569048,8.089532208,0.0,0.0
 08/28  14:00:00,84.5987848022,9.18884213395,34.4825535555,0.0,32.8378569048,8.089532208,0.0,0.0
 08/28  15:00:00,86.5755542329,9.18884213395,36.4593229861,0.0,32.8378569048,8.089532208,0.0,0.0
 08/28  16:00:00,86.4956884224,9.18884213395,36.3794571756,0.0,32.8378569048,8.089532208,0.0,0.0
 08/28  17:00:00,84.9132190587,9.18884213395,34.796987812,0.0,32.8378569048,8.089532208,0.0,0.0
 08/28  18:00:00,71.0596258454,9.18884213395,32.7881838123,0.0,21.8919046032,7.190695296,0.0,0.0
 08/28  19:00:00,65.9322165196,9.18884213395,27.6607744865,0.0,21.8919046032,7.190695296,0.0,0.0
 08/28  20:00:00,65.8846839593,9.18884213395,20.6757296053,0.0,18.243253836,6.291858384,0.0,0.0
 08/28  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/28  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/28  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/28  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/29  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/29  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/29  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/29  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/29  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/29  06:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/29  07:00:00,20.0814913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/29  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 08/29  09:00:00,53.5365308398,9.18884213395,3.42029959307,0.0,32.8378569048,8.089532208,0.0,0.0
 08/29  10:00:00,62.5530455387,9.18884213395,12.436814292,0.0,32.8378569048,8.089532208,0.0,0.0
 08/29  11:00:00,71.3387038351,9.18884213395,21.2224725883,0.0,32.8378569048,8.089532208,0.0,0.0
 08/29  12:00:00,77.0776266138,9.18884213395,26.961395367,0.0,32.8378569048,8.089532208,0.0,0.0
 08/29  13:00:00,81.9568569144,9.18884213395,31.8406256677,0.0,32.8378569048,8.089532208,0.0,0.0
 08/29  14:00:00,82.3298037853,9.18884213395,32.2135725385,0.0,32.8378569048,8.089532208,0.0,0.0
 08/29  15:00:00,81.5344164722,9.18884213395,31.4181852254,0.0,32.8378569048,8.089532208,0.0,0.0
 08/29  16:00:00,78.2514049847,9.18884213395,28.1351737379,0.0,32.8378569048,8.089532208,0.0,0.0
 08/29  17:00:00,73.8291418475,9.18884213395,23.7129106008,0.0,32.8378569048,8.089532208,0.0,0.0
 08/29  18:00:00,57.50187838,9.18884213395,19.2304363469,0.0,21.8919046032,7.190695296,0.0,0.0
 08/29  19:00:00,52.7103976826,9.18884213395,12.5247889827,0.0,21.8919046032,7.190695296,0.0,0.0
 08/29  20:00:00,53.2567870739,9.18884213395,8.04783271995,0.0,18.243253836,6.291858384,0.0,0.0
 08/29  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/29  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/29  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/29  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/30  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/30  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/30  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/30  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/30  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/30  06:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/30  07:00:00,20.0814913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/30  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 08/30  09:00:00,52.4432246665,9.18884213395,2.32699341975,0.0,32.8378569048,8.089532208,0.0,0.0
 08/30  10:00:00,59.2870928166,9.18884213395,9.1708615698,0.0,32.8378569048,8.089532208,0.0,0.0
 08/30  11:00:00,67.009512775,9.18884213395,16.8932815282,0.0,32.8378569048,8.089532208,0.0,0.0
 08/30  12:00:00,69.4125230219,9.18884213395,19.2962917752,0.0,32.8378569048,8.089532208,0.0,0.0
 08/30  13:00:00,70.0823504937,9.18884213395,19.9661192469,0.0,32.8378569048,8.089532208,0.0,0.0
 08/30  14:00:00,70.8796914569,9.18884213395,20.7634602102,0.0,32.8378569048,8.089532208,0.0,0.0
 08/30  15:00:00,68.8929292192,9.18884213395,18.7766979725,0.0,32.8378569048,8.089532208,0.0,0.0
 08/30  16:00:00,68.1620087456,9.18884213395,18.0457774988,0.0,32.8378569048,8.089532208,0.0,0.0
 08/30  17:00:00,69.0692788494,9.18884213395,18.9530476026,0.0,32.8378569048,8.089532208,0.0,0.0
 08/30  18:00:00,55.8743424926,9.18884213395,17.6029004594,0.0,21.8919046032,7.190695296,0.0,0.0
 08/30  19:00:00,54.1371939891,9.18884213395,13.9515852893,0.0,21.8919046032,7.190695296,0.0,0.0
 08/30  20:00:00,54.7713293718,9.18884213395,9.56237501781,0.0,18.243253836,6.291858384,0.0,0.0
 08/30  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/30  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/30  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/30  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/31  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/31  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/31  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/31  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/31  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/31  06:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/31  07:00:00,20.0814913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/31  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 08/31  09:00:00,50.1196829486,9.18884213395,0.00345170182328,0.0,32.8378569048,8.089532208,0.0,0.0
 08/31  10:00:00,50.4683677209,9.18884213395,0.35213647416,0.0,32.8378569048,8.089532208,0.0,0.0
 08/31  11:00:00,52.7806427649,9.18884213395,2.66441151813,0.0,32.8378569048,8.089532208,0.0,0.0
 08/31  12:00:00,56.9218173813,9.18884213395,6.80558613454,0.0,32.8378569048,8.089532208,0.0,0.0
 08/31  13:00:00,59.5667680237,9.18884213395,9.45053677692,0.0,32.8378569048,8.089532208,0.0,0.0
 08/31  14:00:00,61.3425757597,9.18884213395,11.2263445129,0.0,32.8378569048,8.089532208,0.0,0.0
 08/31  15:00:00,62.9103440382,9.18884213395,12.7941127914,0.0,32.8378569048,8.089532208,0.0,0.0
 08/31  16:00:00,63.33919875,9.18884213395,13.2229675032,0.0,32.8378569048,8.089532208,0.0,0.0
 08/31  17:00:00,64.0011026379,9.18884213395,13.8848713911,0.0,32.8378569048,8.089532208,0.0,0.0
 08/31  18:00:00,51.0795043455,9.18884213395,12.8080623123,0.0,21.8919046032,7.190695296,0.0,0.0
 08/31  19:00:00,48.8285154102,9.18884213395,8.64290671035,0.0,21.8919046032,7.190695296,0.0,0.0
 08/31  20:00:00,49.3101239224,9.18884213395,4.10116956845,0.0,18.243253836,6.291858384,0.0,0.0
 08/31  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/31  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/31  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/31  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/01  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/01  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/01  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/01  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/01  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/01  06:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,13.7439795873,13.7439795873
 09/01  07:00:00,20.0814913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,11.8265002882,11.8265002882
 09/01  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,0.940520042995,0.940520042995
 09/01  09:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/01  10:00:00,50.2090312201,9.18884213395,0.0927999733388,0.0,32.8378569048,8.089532208,0.0,0.0
 09/01  11:00:00,53.9493288333,9.18884213395,3.83309758656,0.0,32.8378569048,8.089532208,0.0,0.0
 09/01  12:00:00,57.3558839147,9.18884213395,7.23965266792,0.0,32.8378569048,8.089532208,0.0,0.0
 09/01  13:00:00,59.7967326055,9.18884213395,9.68050135876,0.0,32.8378569048,8.089532208,0.0,0.0
 09/01  14:00:00,62.3145272659,9.18884213395,12.1982960191,0.0,32.8378569048,8.089532208,0.0,0.0
 09/01  15:00:00,64.774040743,9.18884213395,14.6578094962,0.0,32.8378569048,8.089532208,0.0,0.0
 09/01  16:00:00,64.9790633891,9.18884213395,14.8628321424,0.0,32.8378569048,8.089532208,0.0,0.0
 09/01  17:00:00,63.6063272008,9.18884213395,13.490095954,0.0,32.8378569048,8.089532208,0.0,0.0
 09/01  18:00:00,49.5912241639,9.18884213395,11.3197821307,0.0,21.8919046032,7.190695296,0.0,0.0
 09/01  19:00:00,47.3187490004,9.18884213395,7.1331403006,0.0,21.8919046032,7.190695296,0.0,0.0
 09/01  20:00:00,47.7613498866,9.18884213395,2.55239553266,0.0,18.243253836,6.291858384,0.0,0.0
 09/01  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/01  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/01  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/01  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/02  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/02  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/02  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/02  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/02  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/02  06:00:00,23.8464228856,9.18884213395,0.0,0.0,1.8243253836,1.348255368,46.3840745324,46.3840745324
 09/02  07:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,41.4863912704,41.4863912704
 09/02  08:00:00,24.6289789956,9.18884213395,0.0,0.0,10.9459523016,4.49418456,26.4873354479,26.4873354479
 09/02  09:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,0.577255276406,0.577255276406
 09/02  10:00:00,50.1191791158,9.18884213395,0.00294786907829,0.0,32.8378569048,8.089532208,0.0,0.0
 09/02  11:00:00,52.7748837682,9.18884213395,2.65865252145,0.0,32.8378569048,8.089532208,0.0,0.0
 09/02  12:00:00,58.1197877751,9.18884213395,8.00355652838,0.0,32.8378569048,8.089532208,0.0,0.0
 09/02  13:00:00,62.2216935333,9.18884213395,12.1054622866,0.0,32.8378569048,8.089532208,0.0,0.0
 09/02  14:00:00,65.8920338756,9.18884213395,15.7758026288,0.0,32.8378569048,8.089532208,0.0,0.0
 09/02  15:00:00,68.5611456392,9.18884213395,18.4449143924,0.0,32.8378569048,8.089532208,0.0,0.0
 09/02  16:00:00,69.6308687876,9.18884213395,19.5146375409,0.0,32.8378569048,8.089532208,0.0,0.0
 09/02  17:00:00,67.3896721691,9.18884213395,17.2734409224,0.0,32.8378569048,8.089532208,0.0,0.0
 09/02  18:00:00,44.5641196256,9.18884213395,10.8401652717,0.0,18.243253836,6.291858384,0.0,0.0
 09/02  19:00:00,33.1257957754,9.18884213395,6.58265011321,0.0,10.9459523016,4.49418456,0.0,0.0
 09/02  20:00:00,38.9530562408,9.18884213395,2.83907724523,0.0,10.9459523016,4.49418456,0.0,0.0
 09/02  21:00:00,27.0688447792,9.18884213395,0.0498411420318,0.0,3.6486507672,2.696510736,0.0,0.0
 09/02  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/02  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/02  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  08:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,0.0437329906505,0.0437329906505
 09/03  09:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 09/03  10:00:00,29.1764666748,9.18884213395,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 09/03  11:00:00,29.1764666748,9.18884213395,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 09/03  12:00:00,38.2798089217,9.18884213395,0.00836688850499,0.0,21.8919046032,7.190695296,0.0,0.0
 09/03  13:00:00,38.6083920625,9.18884213395,0.336950029306,0.0,21.8919046032,7.190695296,0.0,0.0
 09/03  14:00:00,39.6844896949,9.18884213395,1.41304766176,0.0,21.8919046032,7.190695296,0.0,0.0
 09/03  15:00:00,42.4581720354,9.18884213395,4.18673000229,0.0,21.8919046032,7.190695296,0.0,0.0
 09/03  16:00:00,44.7981457906,9.18884213395,6.52670375742,0.0,21.8919046032,7.190695296,0.0,0.0
 09/03  17:00:00,34.0343646878,9.18884213395,4.85789801309,0.0,14.5946030688,5.393021472,0.0,0.0
 09/03  18:00:00,22.5303788863,9.18884213395,2.44888756997,0.0,7.2973015344,3.595347648,0.0,0.0
 09/03  19:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  08:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 09/04  09:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 09/04  10:00:00,29.1764666748,9.18884213395,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 09/04  11:00:00,29.1764666748,9.18884213395,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 09/04  12:00:00,38.7878107985,9.18884213395,0.51636876538,0.0,21.8919046032,7.190695296,0.0,0.0
 09/04  13:00:00,39.8522164977,9.18884213395,1.58077446454,0.0,21.8919046032,7.190695296,0.0,0.0
 09/04  14:00:00,39.672978509,9.18884213395,1.40153647585,0.0,21.8919046032,7.190695296,0.0,0.0
 09/04  15:00:00,39.0718791357,9.18884213395,0.800437102543,0.0,21.8919046032,7.190695296,0.0,0.0
 09/04  16:00:00,38.9393853787,9.18884213395,0.667943345562,0.0,21.8919046032,7.190695296,0.0,0.0
 09/04  17:00:00,29.1764666748,9.18884213395,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 09/04  18:00:00,20.0814913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/04  19:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/05  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/05  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/05  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/05  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/05  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/05  06:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,19.4157391462,19.4157391462
 09/05  07:00:00,20.0814913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,16.7534480464,16.7534480464
 09/05  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,2.94667752151,2.94667752151
 09/05  09:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/05  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/05  11:00:00,50.8865821271,9.18884213395,0.770350880343,0.0,32.8378569048,8.089532208,0.0,0.0
 09/05  12:00:00,54.4229239144,9.18884213395,4.30669266766,0.0,32.8378569048,8.089532208,0.0,0.0
 09/05  13:00:00,58.1450397725,9.18884213395,8.02880852574,0.0,32.8378569048,8.089532208,0.0,0.0
 09/05  14:00:00,60.5244631864,9.18884213395,10.4082319396,0.0,32.8378569048,8.089532208,0.0,0.0
 09/05  15:00:00,62.3852078832,9.18884213395,12.2689766365,0.0,32.8378569048,8.089532208,0.0,0.0
 09/05  16:00:00,60.5029791664,9.18884213395,10.3867479197,0.0,32.8378569048,8.089532208,0.0,0.0
 09/05  17:00:00,58.0420935547,9.18884213395,7.92586230799,0.0,32.8378569048,8.089532208,0.0,0.0
 09/05  18:00:00,43.2324804153,9.18884213395,4.96103838218,0.0,21.8919046032,7.190695296,0.0,0.0
 09/05  19:00:00,43.1989032402,9.18884213395,1.09912787375,0.0,21.8919046032,7.190695296,0.0,0.0
 09/05  20:00:00,45.2804891699,9.18884213395,0.0715348159666,0.0,18.243253836,6.291858384,0.0,0.0
 09/05  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/05  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/05  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/05  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/06  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/06  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/06  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/06  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/06  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/06  06:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,13.1588855332,13.1588855332
 09/06  07:00:00,20.0814913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,8.64629044631,8.64629044631
 09/06  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,0.387708044804,0.387708044804
 09/06  09:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/06  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/06  11:00:00,50.1288089453,9.18884213395,0.0125776985156,0.0,32.8378569048,8.089532208,0.0,0.0
 09/06  12:00:00,50.6954250601,9.18884213395,0.579193813342,0.0,32.8378569048,8.089532208,0.0,0.0
 09/06  13:00:00,53.0240357934,9.18884213395,2.90780454668,0.0,32.8378569048,8.089532208,0.0,0.0
 09/06  14:00:00,55.7667295959,9.18884213395,5.65049834911,0.0,32.8378569048,8.089532208,0.0,0.0
 09/06  15:00:00,58.1273151732,9.18884213395,8.01108392645,0.0,32.8378569048,8.089532208,0.0,0.0
 09/06  16:00:00,56.9106256977,9.18884213395,6.79439445093,0.0,32.8378569048,8.089532208,0.0,0.0
 09/06  17:00:00,53.8159619012,9.18884213395,3.69973065449,0.0,32.8378569048,8.089532208,0.0,0.0
 09/06  18:00:00,39.352445554,9.18884213395,1.08100352082,0.0,21.8919046032,7.190695296,0.0,0.0
 09/06  19:00:00,42.1194847973,9.18884213395,0.0197094308406,0.0,21.8919046032,7.190695296,0.0,0.0
 09/06  20:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 09/06  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/06  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/06  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/06  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/07  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/07  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/07  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/07  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/07  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/07  06:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,29.0937936246,29.0937936246
 09/07  07:00:00,21.995657983,9.18884213395,0.0,0.0,7.2973015344,3.595347648,25.014372037,25.014372037
 09/07  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,9.0908094472,9.0908094472
 09/07  09:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/07  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/07  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/07  12:00:00,50.4989320331,9.18884213395,0.382700786387,0.0,32.8378569048,8.089532208,0.0,0.0
 09/07  13:00:00,53.0707458044,9.18884213395,2.95451455767,0.0,32.8378569048,8.089532208,0.0,0.0
 09/07  14:00:00,55.4724207947,9.18884213395,5.35618954798,0.0,32.8378569048,8.089532208,0.0,0.0
 09/07  15:00:00,58.4060361779,9.18884213395,8.28980493112,0.0,32.8378569048,8.089532208,0.0,0.0
 09/07  16:00:00,59.8903327391,9.18884213395,9.77410149232,0.0,32.8378569048,8.089532208,0.0,0.0
 09/07  17:00:00,58.6825381015,9.18884213395,8.56630685474,0.0,32.8378569048,8.089532208,0.0,0.0
 09/07  18:00:00,43.5502470755,9.18884213395,5.27880504239,0.0,21.8919046032,7.190695296,0.0,0.0
 09/07  19:00:00,43.3995145009,9.18884213395,1.29973913439,0.0,21.8919046032,7.190695296,0.0,0.0
 09/07  20:00:00,45.2744593843,9.18884213395,0.0655050303864,0.0,18.243253836,6.291858384,0.0,0.0
 09/07  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/07  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/07  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/07  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/08  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/08  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/08  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/08  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/08  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/08  06:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,79.1327564432,79.1327564432
 09/08  07:00:00,21.995657983,9.18884213395,0.0,0.0,7.2973015344,3.595347648,68.3094001472,68.3094001472
 09/08  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,45.8561195533,45.8561195533
 09/08  09:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,6.52904246123,6.52904246123
 09/08  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/08  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/08  12:00:00,50.9864962215,9.18884213395,0.870264974749,0.0,32.8378569048,8.089532208,0.0,0.0
 09/08  13:00:00,53.8378258659,9.18884213395,3.72159461913,0.0,32.8378569048,8.089532208,0.0,0.0
 09/08  14:00:00,55.9037173367,9.18884213395,5.78748608995,0.0,32.8378569048,8.089532208,0.0,0.0
 09/08  15:00:00,58.6397020826,9.18884213395,8.52347083584,0.0,32.8378569048,8.089532208,0.0,0.0
 09/08  16:00:00,59.894884047,9.18884213395,9.77865280028,0.0,32.8378569048,8.089532208,0.0,0.0
 09/08  17:00:00,59.7020918742,9.18884213395,9.58586062747,0.0,32.8378569048,8.089532208,0.0,0.0
 09/08  18:00:00,45.9349608666,9.18884213395,7.66351883348,0.0,21.8919046032,7.190695296,0.0,0.0
 09/08  19:00:00,46.0725709733,9.18884213395,3.97279560681,0.0,21.8919046032,7.190695296,0.0,0.0
 09/08  20:00:00,46.5628383005,9.18884213395,1.35388394655,0.0,18.243253836,6.291858384,0.0,0.0
 09/08  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/08  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/08  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/08  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/09  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/09  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/09  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/09  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/09  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/09  06:00:00,23.8464228856,9.18884213395,0.0,0.0,1.8243253836,1.348255368,0.340304571513,0.340304571513
 09/09  07:00:00,17.4481703038,9.18884213395,0.0,0.0,3.6486507672,2.696510736,0.0935023202933,0.0935023202933
 09/09  08:00:00,24.6289789956,9.18884213395,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 09/09  09:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 09/09  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/09  11:00:00,50.1208978943,9.18884213395,0.00466664750203,0.0,32.8378569048,8.089532208,0.0,0.0
 09/09  12:00:00,50.5978170876,9.18884213395,0.481585840831,0.0,32.8378569048,8.089532208,0.0,0.0
 09/09  13:00:00,52.3638018189,9.18884213395,2.2475705721,0.0,32.8378569048,8.089532208,0.0,0.0
 09/09  14:00:00,55.7123662193,9.18884213395,5.59613497252,0.0,32.8378569048,8.089532208,0.0,0.0
 09/09  15:00:00,57.3000462721,9.18884213395,7.18381502539,0.0,32.8378569048,8.089532208,0.0,0.0
 09/09  16:00:00,57.9464795132,9.18884213395,7.83024826645,0.0,32.8378569048,8.089532208,0.0,0.0
 09/09  17:00:00,57.1070651646,9.18884213395,6.99083391789,0.0,32.8378569048,8.089532208,0.0,0.0
 09/09  18:00:00,35.924938134,9.18884213395,2.20098378002,0.0,18.243253836,6.291858384,0.0,0.0
 09/09  19:00:00,28.8622808192,9.18884213395,0.404968490354,0.0,10.9459523016,4.49418456,0.0,0.0
 09/09  20:00:00,36.114365767,9.18884213395,0.000386771401411,0.0,10.9459523016,4.49418456,0.0,0.0
 09/09  21:00:00,27.0190036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 09/09  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/09  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/09  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  07:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  08:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 09/10  09:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 09/10  10:00:00,29.1764666748,9.18884213395,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 09/10  11:00:00,29.7398922918,9.18884213395,0.563425617078,0.0,14.5946030688,5.393021472,0.0,0.0
 09/10  12:00:00,46.7061779497,9.18884213395,8.43473591658,0.0,21.8919046032,7.190695296,0.0,0.0
 09/10  13:00:00,50.032270834,9.18884213395,11.7608288008,0.0,21.8919046032,7.190695296,0.0,0.0
 09/10  14:00:00,51.6741475019,9.18884213395,13.4027054688,0.0,21.8919046032,7.190695296,0.0,0.0
 09/10  15:00:00,52.7744434998,9.18884213395,14.5030014666,0.0,21.8919046032,7.190695296,0.0,0.0
 09/10  16:00:00,52.3327464163,9.18884213395,14.0613043831,0.0,21.8919046032,7.190695296,0.0,0.0
 09/10  17:00:00,38.3182827786,9.18884213395,9.14181610385,0.0,14.5946030688,5.393021472,0.0,0.0
 09/10  18:00:00,24.364422408,9.18884213395,4.28293109165,0.0,7.2973015344,3.595347648,0.0,0.0
 09/10  19:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/11  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/11  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/11  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/11  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/11  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/11  06:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/11  07:00:00,21.995657983,9.18884213395,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/11  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 09/11  09:00:00,50.4271235207,9.18884213395,0.310892273975,0.0,32.8378569048,8.089532208,0.0,0.0
 09/11  10:00:00,54.078525309,9.18884213395,3.96229406221,0.0,32.8378569048,8.089532208,0.0,0.0
 09/11  11:00:00,59.708930051,9.18884213395,9.59269880426,0.0,32.8378569048,8.089532208,0.0,0.0
 09/11  12:00:00,64.0045385569,9.18884213395,13.8883073102,0.0,32.8378569048,8.089532208,0.0,0.0
 09/11  13:00:00,67.4399705724,9.18884213395,17.3237393257,0.0,32.8378569048,8.089532208,0.0,0.0
 09/11  14:00:00,69.2462003493,9.18884213395,19.1299691025,0.0,32.8378569048,8.089532208,0.0,0.0
 09/11  15:00:00,70.8602575552,9.18884213395,20.7440263085,0.0,32.8378569048,8.089532208,0.0,0.0
 09/11  16:00:00,70.647448599,9.18884213395,20.5312173522,0.0,32.8378569048,8.089532208,0.0,0.0
 09/11  17:00:00,68.8248111154,9.18884213395,18.7085798686,0.0,32.8378569048,8.089532208,0.0,0.0
 09/11  18:00:00,54.1005213517,9.18884213395,15.8290793186,0.0,21.8919046032,7.190695296,0.0,0.0
 09/11  19:00:00,53.7998140044,9.18884213395,11.7000386379,0.0,21.8919046032,7.190695296,0.0,0.0
 09/11  20:00:00,53.2153606288,9.18884213395,8.00640627489,0.0,18.243253836,6.291858384,0.0,0.0
 09/11  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/11  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/11  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/11  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/12  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/12  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/12  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/12  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/12  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/12  06:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/12  07:00:00,21.995657983,9.18884213395,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/12  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 09/12  09:00:00,51.1130947375,9.18884213395,0.996863490775,0.0,32.8378569048,8.089532208,0.0,0.0
 09/12  10:00:00,56.8392560054,9.18884213395,6.72302475868,0.0,32.8378569048,8.089532208,0.0,0.0
 09/12  11:00:00,62.8678053309,9.18884213395,12.7515740841,0.0,32.8378569048,8.089532208,0.0,0.0
 09/12  12:00:00,67.3904249983,9.18884213395,17.2741937515,0.0,32.8378569048,8.089532208,0.0,0.0
 09/12  13:00:00,71.0109280453,9.18884213395,20.8946967986,0.0,32.8378569048,8.089532208,0.0,0.0
 09/12  14:00:00,72.7064503247,9.18884213395,22.590219078,0.0,32.8378569048,8.089532208,0.0,0.0
 09/12  15:00:00,74.0335499164,9.18884213395,23.9173186697,0.0,32.8378569048,8.089532208,0.0,0.0
 09/12  16:00:00,73.6883367561,9.18884213395,23.5721055093,0.0,32.8378569048,8.089532208,0.0,0.0
 09/12  17:00:00,71.5294748726,9.18884213395,21.4132436259,0.0,32.8378569048,8.089532208,0.0,0.0
 09/12  18:00:00,55.6456673963,9.18884213395,17.3742253632,0.0,21.8919046032,7.190695296,0.0,0.0
 09/12  19:00:00,57.1015778489,9.18884213395,13.0876358157,0.0,21.8919046032,7.190695296,0.0,0.0
 09/12  20:00:00,54.9149388032,9.18884213395,9.70598444927,0.0,18.243253836,6.291858384,0.0,0.0
 09/12  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/12  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/12  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/12  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/13  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/13  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/13  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/13  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/13  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/13  06:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/13  07:00:00,21.995657983,9.18884213395,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/13  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 09/13  09:00:00,51.6109090005,9.18884213395,1.49467775378,0.0,32.8378569048,8.089532208,0.0,0.0
 09/13  10:00:00,56.762420311,9.18884213395,6.64618906425,0.0,32.8378569048,8.089532208,0.0,0.0
 09/13  11:00:00,64.4211255955,9.18884213395,14.3048943488,0.0,32.8378569048,8.089532208,0.0,0.0
 09/13  12:00:00,70.117845909,9.18884213395,20.0016146623,0.0,32.8378569048,8.089532208,0.0,0.0
 09/13  13:00:00,73.2216821223,9.18884213395,23.1054508755,0.0,32.8378569048,8.089532208,0.0,0.0
 09/13  14:00:00,76.4192934093,9.18884213395,26.3030621625,0.0,32.8378569048,8.089532208,0.0,0.0
 09/13  15:00:00,78.3676101566,9.18884213395,28.2513789098,0.0,32.8378569048,8.089532208,0.0,0.0
 09/13  16:00:00,78.6443850062,9.18884213395,28.5281537594,0.0,32.8378569048,8.089532208,0.0,0.0
 09/13  17:00:00,76.2502603899,9.18884213395,26.1340291432,0.0,32.8378569048,8.089532208,0.0,0.0
 09/13  18:00:00,59.8597432858,9.18884213395,21.5883012526,0.0,21.8919046032,7.190695296,0.0,0.0
 09/13  19:00:00,59.6581433085,9.18884213395,15.6442012754,0.0,21.8919046032,7.190695296,0.0,0.0
 09/13  20:00:00,54.9398530721,9.18884213395,9.73089871818,0.0,18.243253836,6.291858384,0.0,0.0
 09/13  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/13  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/13  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/13  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/14  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/14  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/14  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/14  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/14  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/14  06:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,0.111776531544,0.111776531544
 09/14  07:00:00,21.995657983,9.18884213395,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/14  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 09/14  09:00:00,50.4237054929,9.18884213395,0.307474246107,0.0,32.8378569048,8.089532208,0.0,0.0
 09/14  10:00:00,56.8760026863,9.18884213395,6.75977143952,0.0,32.8378569048,8.089532208,0.0,0.0
 09/14  11:00:00,65.7665555384,9.18884213395,15.6503242916,0.0,32.8378569048,8.089532208,0.0,0.0
 09/14  12:00:00,72.0062544523,9.18884213395,21.8900232055,0.0,32.8378569048,8.089532208,0.0,0.0
 09/14  13:00:00,77.0814920886,9.18884213395,26.9652608418,0.0,32.8378569048,8.089532208,0.0,0.0
 09/14  14:00:00,79.8788182077,9.18884213395,29.7625869609,0.0,32.8378569048,8.089532208,0.0,0.0
 09/14  15:00:00,81.3749205138,9.18884213395,31.258689267,0.0,32.8378569048,8.089532208,0.0,0.0
 09/14  16:00:00,81.2946486499,9.18884213395,31.1784174032,0.0,32.8378569048,8.089532208,0.0,0.0
 09/14  17:00:00,78.711226199,9.18884213395,28.5949949523,0.0,32.8378569048,8.089532208,0.0,0.0
 09/14  18:00:00,62.0557069541,9.18884213395,23.784264921,0.0,21.8919046032,7.190695296,0.0,0.0
 09/14  19:00:00,60.9124216533,9.18884213395,16.8984796201,0.0,21.8919046032,7.190695296,0.0,0.0
 09/14  20:00:00,57.1341663452,9.18884213395,11.9252119912,0.0,18.243253836,6.291858384,0.0,0.0
 09/14  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/14  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/14  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/14  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/15  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/15  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/15  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/15  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/15  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/15  06:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/15  07:00:00,21.995657983,9.18884213395,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/15  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 09/15  09:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/15  10:00:00,52.7223980835,9.18884213395,2.60616683673,0.0,32.8378569048,8.089532208,0.0,0.0
 09/15  11:00:00,57.9813874455,9.18884213395,7.86515619874,0.0,32.8378569048,8.089532208,0.0,0.0
 09/15  12:00:00,61.4981953653,9.18884213395,11.3819641185,0.0,32.8378569048,8.089532208,0.0,0.0
 09/15  13:00:00,65.7243637015,9.18884213395,15.6081324547,0.0,32.8378569048,8.089532208,0.0,0.0
 09/15  14:00:00,67.7362244015,9.18884213395,17.6199931547,0.0,32.8378569048,8.089532208,0.0,0.0
 09/15  15:00:00,69.7966988269,9.18884213395,19.6804675801,0.0,32.8378569048,8.089532208,0.0,0.0
 09/15  16:00:00,69.5969915123,9.18884213395,19.4807602655,0.0,32.8378569048,8.089532208,0.0,0.0
 09/15  17:00:00,67.2097238551,9.18884213395,17.0934926084,0.0,32.8378569048,8.089532208,0.0,0.0
 09/15  18:00:00,51.7191285543,9.18884213395,13.4476865212,0.0,21.8919046032,7.190695296,0.0,0.0
 09/15  19:00:00,52.9879190803,9.18884213395,8.97397704712,0.0,21.8919046032,7.190695296,0.0,0.0
 09/15  20:00:00,51.4204474698,9.18884213395,6.21149311587,0.0,18.243253836,6.291858384,0.0,0.0
 09/15  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/15  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/15  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/15  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/16  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/16  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/16  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/16  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/16  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/16  06:00:00,23.8464228856,9.18884213395,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/16  07:00:00,17.4481703038,9.18884213395,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 09/16  08:00:00,24.6289789956,9.18884213395,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 09/16  09:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 09/16  10:00:00,50.22744247,9.18884213395,0.111211223249,0.0,32.8378569048,8.089532208,0.0,0.0
 09/16  11:00:00,51.6886890981,9.18884213395,1.57245785136,0.0,32.8378569048,8.089532208,0.0,0.0
 09/16  12:00:00,52.7599062494,9.18884213395,2.64367500265,0.0,32.8378569048,8.089532208,0.0,0.0
 09/16  13:00:00,53.6794835094,9.18884213395,3.56325226265,0.0,32.8378569048,8.089532208,0.0,0.0
 09/16  14:00:00,54.6841174164,9.18884213395,4.56788616969,0.0,32.8378569048,8.089532208,0.0,0.0
 09/16  15:00:00,55.3865000973,9.18884213395,5.2702688505,0.0,32.8378569048,8.089532208,0.0,0.0
 09/16  16:00:00,55.7724608288,9.18884213395,5.65622958207,0.0,32.8378569048,8.089532208,0.0,0.0
 09/16  17:00:00,53.8701798876,9.18884213395,3.75394864082,0.0,32.8378569048,8.089532208,0.0,0.0
 09/16  18:00:00,33.8635819698,9.18884213395,0.139627615855,0.0,18.243253836,6.291858384,0.0,0.0
 09/16  19:00:00,30.3714789956,9.18884213395,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 09/16  20:00:00,36.1139789956,9.18884213395,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 09/16  21:00:00,27.0190036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 09/16  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/16  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/16  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  07:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  08:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,16.3400294224,16.3400294224
 09/17  09:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,13.2378912091,13.2378912091
 09/17  10:00:00,29.1764666748,9.18884213395,0.0,0.0,14.5946030688,5.393021472,3.21732589163,3.21732589163
 09/17  11:00:00,29.1764666748,9.18884213395,0.0,0.0,14.5946030688,5.393021472,0.271842557513,0.271842557513
 09/17  12:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 09/17  13:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 09/17  14:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 09/17  15:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 09/17  16:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 09/17  17:00:00,29.1764666748,9.18884213395,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 09/17  18:00:00,20.0814913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/17  19:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/18  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/18  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/18  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/18  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/18  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/18  06:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,2.28556006369,2.28556006369
 09/18  07:00:00,21.995657983,9.18884213395,0.0,0.0,7.2973015344,3.595347648,0.118560449616,0.118560449616
 09/18  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 09/18  09:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/18  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/18  11:00:00,51.3863855029,9.18884213395,1.27015425613,0.0,32.8378569048,8.089532208,0.0,0.0
 09/18  12:00:00,54.7957497398,9.18884213395,4.67951849304,0.0,32.8378569048,8.089532208,0.0,0.0
 09/18  13:00:00,57.752208003,9.18884213395,7.63597675629,0.0,32.8378569048,8.089532208,0.0,0.0
 09/18  14:00:00,59.3212688847,9.18884213395,9.20503763791,0.0,32.8378569048,8.089532208,0.0,0.0
 09/18  15:00:00,60.9184341279,9.18884213395,10.8022028811,0.0,32.8378569048,8.089532208,0.0,0.0
 09/18  16:00:00,60.9769671267,9.18884213395,10.8607358799,0.0,32.8378569048,8.089532208,0.0,0.0
 09/18  17:00:00,59.85973591,9.18884213395,9.74350466324,0.0,32.8378569048,8.089532208,0.0,0.0
 09/18  18:00:00,45.4634544833,9.18884213395,7.19201245012,0.0,21.8919046032,7.190695296,0.0,0.0
 09/18  19:00:00,47.5997371403,9.18884213395,3.5857951071,0.0,21.8919046032,7.190695296,0.0,0.0
 09/18  20:00:00,46.5793143816,9.18884213395,1.37036002769,0.0,18.243253836,6.291858384,0.0,0.0
 09/18  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/18  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/18  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/18  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/19  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/19  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/19  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/19  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/19  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/19  06:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/19  07:00:00,21.995657983,9.18884213395,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/19  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 09/19  09:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/19  10:00:00,50.7095233742,9.18884213395,0.593292127451,0.0,32.8378569048,8.089532208,0.0,0.0
 09/19  11:00:00,53.0969019118,9.18884213395,2.98067066507,0.0,32.8378569048,8.089532208,0.0,0.0
 09/19  12:00:00,55.2698253711,9.18884213395,5.15359412433,0.0,32.8378569048,8.089532208,0.0,0.0
 09/19  13:00:00,58.3856976656,9.18884213395,8.26946641887,0.0,32.8378569048,8.089532208,0.0,0.0
 09/19  14:00:00,62.7917408742,9.18884213395,12.6755096275,0.0,32.8378569048,8.089532208,0.0,0.0
 09/19  15:00:00,66.3386094737,9.18884213395,16.2223782269,0.0,32.8378569048,8.089532208,0.0,0.0
 09/19  16:00:00,66.6936444624,9.18884213395,16.5774132157,0.0,32.8378569048,8.089532208,0.0,0.0
 09/19  17:00:00,65.1125311262,9.18884213395,14.9962998794,0.0,32.8378569048,8.089532208,0.0,0.0
 09/19  18:00:00,49.9768673725,9.18884213395,11.7054253393,0.0,21.8919046032,7.190695296,0.0,0.0
 09/19  19:00:00,53.0411911131,9.18884213395,7.11308241324,0.0,21.8919046032,7.190695296,0.0,0.0
 09/19  20:00:00,48.5427314506,9.18884213395,3.33377709663,0.0,18.243253836,6.291858384,0.0,0.0
 09/19  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/19  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
