Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 09/19  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/19  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/20  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/20  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/20  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/20  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/20  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/20  06:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/20  07:00:00,21.995657983,9.18884213395,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/20  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 09/20  09:00:00,50.462007821,9.18884213395,0.345776574203,0.0,32.8378569048,8.089532208,0.0,0.0
 09/20  10:00:00,56.0741936082,9.18884213395,5.95796236144,0.0,32.8378569048,8.089532208,0.0,0.0
 09/20  11:00:00,65.2490080088,9.18884213395,15.132776762,0.0,32.8378569048,8.089532208,0.0,0.0
 09/20  12:00:00,68.4036903744,9.18884213395,18.2874591277,0.0,32.8378569048,8.089532208,0.0,0.0
 09/20  13:00:00,69.1372180407,9.18884213395,19.0209867939,0.0,32.8378569048,8.089532208,0.0,0.0
 09/20  14:00:00,74.0334797446,9.18884213395,23.9172484979,0.0,32.8378569048,8.089532208,0.0,0.0
 09/20  15:00:00,78.9592110718,9.18884213395,28.8429798251,0.0,32.8378569048,8.089532208,0.0,0.0
 09/20  16:00:00,79.0187362188,9.18884213395,28.9025049721,0.0,32.8378569048,8.089532208,0.0,0.0
 09/20  17:00:00,75.8733075972,9.18884213395,25.7570763505,0.0,32.8378569048,8.089532208,0.0,0.0
 09/20  18:00:00,60.8813395828,9.18884213395,22.6098975497,0.0,21.8919046032,7.190695296,0.0,0.0
 09/20  19:00:00,61.8256983466,9.18884213395,15.8975896468,0.0,21.8919046032,7.190695296,0.0,0.0
 09/20  20:00:00,55.1779200493,9.18884213395,9.96896569533,0.0,18.243253836,6.291858384,0.0,0.0
 09/20  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/20  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/20  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/20  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/21  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/21  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/21  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/21  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/21  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/21  06:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,0.432693115525,0.432693115525
 09/21  07:00:00,23.9098246497,9.18884213395,0.0,0.0,7.2973015344,3.595347648,0.823923970561,0.823923970561
 09/21  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 09/21  09:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/21  10:00:00,51.2267503142,9.18884213395,1.1105190674,0.0,32.8378569048,8.089532208,0.0,0.0
 09/21  11:00:00,57.0373632719,9.18884213395,6.9211320251,0.0,32.8378569048,8.089532208,0.0,0.0
 09/21  12:00:00,61.0439684465,9.18884213395,10.9277371998,0.0,32.8378569048,8.089532208,0.0,0.0
 09/21  13:00:00,64.918339572,9.18884213395,14.8021083252,0.0,32.8378569048,8.089532208,0.0,0.0
 09/21  14:00:00,67.0896011013,9.18884213395,16.9733698545,0.0,32.8378569048,8.089532208,0.0,0.0
 09/21  15:00:00,68.1208784217,9.18884213395,18.0046471749,0.0,32.8378569048,8.089532208,0.0,0.0
 09/21  16:00:00,67.4025644549,9.18884213395,17.2863332081,0.0,32.8378569048,8.089532208,0.0,0.0
 09/21  17:00:00,65.0198885482,9.18884213395,14.9036573015,0.0,32.8378569048,8.089532208,0.0,0.0
 09/21  18:00:00,49.6816286388,9.18884213395,11.4101866056,0.0,21.8919046032,7.190695296,0.0,0.0
 09/21  19:00:00,51.1904981343,9.18884213395,5.26238943447,0.0,21.8919046032,7.190695296,0.0,0.0
 09/21  20:00:00,45.8567266432,9.18884213395,0.647772289201,0.0,18.243253836,6.291858384,0.0,0.0
 09/21  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/21  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/21  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/21  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/22  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/22  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/22  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/22  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/22  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/22  06:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,61.8957853304,61.8957853304
 09/22  07:00:00,23.9098246497,9.18884213395,0.0,0.0,7.2973015344,3.595347648,57.1850261661,57.1850261661
 09/22  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,35.7846552887,35.7846552887
 09/22  09:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,2.71869559398,2.71869559398
 09/22  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/22  11:00:00,51.1223293119,9.18884213395,1.00609806515,0.0,32.8378569048,8.089532208,0.0,0.0
 09/22  12:00:00,57.078301229,9.18884213395,6.9620699823,0.0,32.8378569048,8.089532208,0.0,0.0
 09/22  13:00:00,62.4329289707,9.18884213395,12.3166977239,0.0,32.8378569048,8.089532208,0.0,0.0
 09/22  14:00:00,67.0145868789,9.18884213395,16.8983556322,0.0,32.8378569048,8.089532208,0.0,0.0
 09/22  15:00:00,71.2467388545,9.18884213395,21.1305076078,0.0,32.8378569048,8.089532208,0.0,0.0
 09/22  16:00:00,71.8676403796,9.18884213395,21.7514091328,0.0,32.8378569048,8.089532208,0.0,0.0
 09/22  17:00:00,69.9086640907,9.18884213395,19.7924328439,0.0,32.8378569048,8.089532208,0.0,0.0
 09/22  18:00:00,54.8088152646,9.18884213395,16.5373732315,0.0,21.8919046032,7.190695296,0.0,0.0
 09/22  19:00:00,55.9836542239,9.18884213395,10.0555455241,0.0,21.8919046032,7.190695296,0.0,0.0
 09/22  20:00:00,49.8837807711,9.18884213395,4.67482641713,0.0,18.243253836,6.291858384,0.0,0.0
 09/22  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/22  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/22  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/22  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/23  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/23  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/23  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/23  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/23  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/23  06:00:00,23.8464228856,9.18884213395,0.0,0.0,1.8243253836,1.348255368,29.0757784072,29.0757784072
 09/23  07:00:00,19.3623369705,9.18884213395,0.0,0.0,3.6486507672,2.696510736,26.1712056032,26.1712056032
 09/23  08:00:00,24.6289789956,9.18884213395,0.0,0.0,10.9459523016,4.49418456,9.17090113768,9.17090113768
 09/23  09:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 09/23  10:00:00,51.4939373973,9.18884213395,1.37770615058,0.0,32.8378569048,8.089532208,0.0,0.0
 09/23  11:00:00,62.5343798255,9.18884213395,12.4181485788,0.0,32.8378569048,8.089532208,0.0,0.0
 09/23  12:00:00,69.2245294571,9.18884213395,19.1082982103,0.0,32.8378569048,8.089532208,0.0,0.0
 09/23  13:00:00,72.5481988344,9.18884213395,22.4319675877,0.0,32.8378569048,8.089532208,0.0,0.0
 09/23  14:00:00,75.9196745432,9.18884213395,25.8034432965,0.0,32.8378569048,8.089532208,0.0,0.0
 09/23  15:00:00,79.0470466803,9.18884213395,28.9308154335,0.0,32.8378569048,8.089532208,0.0,0.0
 09/23  16:00:00,79.610634761,9.18884213395,29.4944035142,0.0,32.8378569048,8.089532208,0.0,0.0
 09/23  17:00:00,77.6977112556,9.18884213395,27.5814800089,0.0,32.8378569048,8.089532208,0.0,0.0
 09/23  18:00:00,54.9070162097,9.18884213395,21.1830618558,0.0,18.243253836,6.291858384,0.0,0.0
 09/23  19:00:00,47.2906141111,9.18884213395,15.0049684489,0.0,10.9459523016,4.49418456,0.0,0.0
 09/23  20:00:00,45.8076888096,9.18884213395,9.69370981404,0.0,10.9459523016,4.49418456,0.0,0.0
 09/23  21:00:00,29.6721796722,9.18884213395,2.65317603502,0.0,3.6486507672,2.696510736,0.0,0.0
 09/23  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/23  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/23  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  07:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  08:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,0.349925577172,0.349925577172
 09/24  09:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 09/24  10:00:00,29.1764666748,9.18884213395,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 09/24  11:00:00,31.2694892809,9.18884213395,2.09302260616,0.0,14.5946030688,5.393021472,0.0,0.0
 09/24  12:00:00,51.5551493587,9.18884213395,13.2837073256,0.0,21.8919046032,7.190695296,0.0,0.0
 09/24  13:00:00,56.1232508297,9.18884213395,17.8518087965,0.0,21.8919046032,7.190695296,0.0,0.0
 09/24  14:00:00,54.7712367775,9.18884213395,16.4997947444,0.0,21.8919046032,7.190695296,0.0,0.0
 09/24  15:00:00,54.8173221951,9.18884213395,16.545880162,0.0,21.8919046032,7.190695296,0.0,0.0
 09/24  16:00:00,57.7871986969,9.18884213395,19.5157566638,0.0,21.8919046032,7.190695296,0.0,0.0
 09/24  17:00:00,45.6003781832,9.18884213395,16.4239115084,0.0,14.5946030688,5.393021472,0.0,0.0
 09/24  18:00:00,30.5220759407,9.18884213395,10.4405846244,0.0,7.2973015344,3.595347648,0.0,0.0
 09/24  19:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/25  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/25  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/25  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/25  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/25  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/25  06:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/25  07:00:00,23.9098246497,9.18884213395,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/25  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 09/25  09:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/25  10:00:00,52.6824392472,9.18884213395,2.56620800042,0.0,32.8378569048,8.089532208,0.0,0.0
 09/25  11:00:00,61.4518840252,9.18884213395,11.3356527785,0.0,32.8378569048,8.089532208,0.0,0.0
 09/25  12:00:00,66.6011401082,9.18884213395,16.4849088614,0.0,32.8378569048,8.089532208,0.0,0.0
 09/25  13:00:00,70.6934572867,9.18884213395,20.5772260399,0.0,32.8378569048,8.089532208,0.0,0.0
 09/25  14:00:00,71.4123147667,9.18884213395,21.29608352,0.0,32.8378569048,8.089532208,0.0,0.0
 09/25  15:00:00,72.392975479,9.18884213395,22.2767442323,0.0,32.8378569048,8.089532208,0.0,0.0
 09/25  16:00:00,72.4548242103,9.18884213395,22.3385929635,0.0,32.8378569048,8.089532208,0.0,0.0
 09/25  17:00:00,69.6318024591,9.18884213395,19.5155712124,0.0,32.8378569048,8.089532208,0.0,0.0
 09/25  18:00:00,53.2642760256,9.18884213395,14.9928339924,0.0,21.8919046032,7.190695296,0.0,0.0
 09/25  19:00:00,55.0766489302,9.18884213395,9.14854023034,0.0,21.8919046032,7.190695296,0.0,0.0
 09/25  20:00:00,50.3633981263,9.18884213395,5.15444377235,0.0,18.243253836,6.291858384,0.0,0.0
 09/25  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/25  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/25  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/25  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/26  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/26  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/26  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/26  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/26  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/26  06:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,1.79300822022,1.79300822022
 09/26  07:00:00,23.9098246497,9.18884213395,0.0,0.0,7.2973015344,3.595347648,0.362197432886,0.362197432886
 09/26  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 09/26  09:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/26  10:00:00,50.4994161076,9.18884213395,0.383184860861,0.0,32.8378569048,8.089532208,0.0,0.0
 09/26  11:00:00,56.1605251435,9.18884213395,6.04429389679,0.0,32.8378569048,8.089532208,0.0,0.0
 09/26  12:00:00,61.0457645555,9.18884213395,10.9295333087,0.0,32.8378569048,8.089532208,0.0,0.0
 09/26  13:00:00,64.7369184256,9.18884213395,14.6206871788,0.0,32.8378569048,8.089532208,0.0,0.0
 09/26  14:00:00,67.2121440391,9.18884213395,17.0959127924,0.0,32.8378569048,8.089532208,0.0,0.0
 09/26  15:00:00,68.7179124361,9.18884213395,18.6016811893,0.0,32.8378569048,8.089532208,0.0,0.0
 09/26  16:00:00,67.8984319291,9.18884213395,17.7822006824,0.0,32.8378569048,8.089532208,0.0,0.0
 09/26  17:00:00,65.4274504135,9.18884213395,15.3112191668,0.0,32.8378569048,8.089532208,0.0,0.0
 09/26  18:00:00,48.8917946402,9.18884213395,10.620352607,0.0,21.8919046032,7.190695296,0.0,0.0
 09/26  19:00:00,51.789847586,9.18884213395,3.9475722195,0.0,21.8919046032,7.190695296,0.0,0.0
 09/26  20:00:00,45.6442591264,9.18884213395,0.435304772495,0.0,18.243253836,6.291858384,0.0,0.0
 09/26  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/26  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/26  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/26  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/27  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/27  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/27  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/27  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/27  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/27  06:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,34.0471886033,34.0471886033
 09/27  07:00:00,23.9098246497,9.18884213395,0.0,0.0,7.2973015344,3.595347648,31.3731554237,31.3731554237
 09/27  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,21.9009079551,21.9009079551
 09/27  09:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,1.35252842433,1.35252842433
 09/27  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/27  11:00:00,50.5189052015,9.18884213395,0.402673954733,0.0,32.8378569048,8.089532208,0.0,0.0
 09/27  12:00:00,54.4974896771,9.18884213395,4.38125843034,0.0,32.8378569048,8.089532208,0.0,0.0
 09/27  13:00:00,58.7008596723,9.18884213395,8.58462842558,0.0,32.8378569048,8.089532208,0.0,0.0
 09/27  14:00:00,61.0993590827,9.18884213395,10.9831278359,0.0,32.8378569048,8.089532208,0.0,0.0
 09/27  15:00:00,63.1079458397,9.18884213395,12.9917145929,0.0,32.8378569048,8.089532208,0.0,0.0
 09/27  16:00:00,63.2934008805,9.18884213395,13.1771696337,0.0,32.8378569048,8.089532208,0.0,0.0
 09/27  17:00:00,62.0148325761,9.18884213395,11.8986013293,0.0,32.8378569048,8.089532208,0.0,0.0
 09/27  18:00:00,47.1441677222,9.18884213395,8.87272568907,0.0,21.8919046032,7.190695296,0.0,0.0
 09/27  19:00:00,51.218429097,9.18884213395,3.37615373047,0.0,21.8919046032,7.190695296,0.0,0.0
 09/27  20:00:00,45.4160786585,9.18884213395,0.207124304564,0.0,18.243253836,6.291858384,0.0,0.0
 09/27  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/27  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/27  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/27  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/28  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/28  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/28  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/28  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/28  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/28  06:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,54.8322283952,54.8322283952
 09/28  07:00:00,23.9098246497,9.18884213395,0.0,0.0,7.2973015344,3.595347648,45.9107275052,45.9107275052
 09/28  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,34.1245604805,34.1245604805
 09/28  09:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,9.15498254222,9.15498254222
 09/28  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0103542621477,0.0103542621477
 09/28  11:00:00,50.4462012067,9.18884213395,0.329969959966,0.0,32.8378569048,8.089532208,0.0,0.0
 09/28  12:00:00,55.4615490135,9.18884213395,5.34531776674,0.0,32.8378569048,8.089532208,0.0,0.0
 09/28  13:00:00,59.6117026781,9.18884213395,9.49547143139,0.0,32.8378569048,8.089532208,0.0,0.0
 09/28  14:00:00,62.508638551,9.18884213395,12.3924073042,0.0,32.8378569048,8.089532208,0.0,0.0
 09/28  15:00:00,65.1146797899,9.18884213395,14.9984485431,0.0,32.8378569048,8.089532208,0.0,0.0
 09/28  16:00:00,64.7794008203,9.18884213395,14.6631695735,0.0,32.8378569048,8.089532208,0.0,0.0
 09/28  17:00:00,62.8432163995,9.18884213395,12.7269851528,0.0,32.8378569048,8.089532208,0.0,0.0
 09/28  18:00:00,47.2537672107,9.18884213395,8.98232517754,0.0,21.8919046032,7.190695296,0.0,0.0
 09/28  19:00:00,51.0634995112,9.18884213395,3.22122414469,0.0,21.8919046032,7.190695296,0.0,0.0
 09/28  20:00:00,45.3959451157,9.18884213395,0.186990761781,0.0,18.243253836,6.291858384,0.0,0.0
 09/28  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/28  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/28  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/28  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/29  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/29  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/29  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/29  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/29  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/29  06:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,44.9216178112,44.9216178112
 09/29  07:00:00,23.9098246497,9.18884213395,0.0,0.0,7.2973015344,3.595347648,36.3647591584,36.3647591584
 09/29  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,20.2057564704,20.2057564704
 09/29  09:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.61981447365,0.61981447365
 09/29  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/29  11:00:00,50.3642475436,9.18884213395,0.248016296876,0.0,32.8378569048,8.089532208,0.0,0.0
 09/29  12:00:00,52.9948124033,9.18884213395,2.87858115652,0.0,32.8378569048,8.089532208,0.0,0.0
 09/29  13:00:00,56.3032631601,9.18884213395,6.18703191335,0.0,32.8378569048,8.089532208,0.0,0.0
 09/29  14:00:00,59.4300448317,9.18884213395,9.31381358492,0.0,32.8378569048,8.089532208,0.0,0.0
 09/29  15:00:00,61.4346849604,9.18884213395,11.3184537137,0.0,32.8378569048,8.089532208,0.0,0.0
 09/29  16:00:00,60.893404343,9.18884213395,10.7771730963,0.0,32.8378569048,8.089532208,0.0,0.0
 09/29  17:00:00,59.6645251077,9.18884213395,9.54829386094,0.0,32.8378569048,8.089532208,0.0,0.0
 09/29  18:00:00,44.9924775999,9.18884213395,6.72103556674,0.0,21.8919046032,7.190695296,0.0,0.0
 09/29  19:00:00,50.8081750685,9.18884213395,2.96589970206,0.0,21.8919046032,7.190695296,0.0,0.0
 09/29  20:00:00,46.2209831342,9.18884213395,1.01202878025,0.0,18.243253836,6.291858384,0.0,0.0
 09/29  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/29  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/29  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/29  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/30  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/30  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/30  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/30  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/30  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/30  06:00:00,23.8464228856,9.18884213395,0.0,0.0,1.8243253836,1.348255368,0.34463797726,0.34463797726
 09/30  07:00:00,19.3623369705,9.18884213395,0.0,0.0,3.6486507672,2.696510736,0.151803664578,0.151803664578
 09/30  08:00:00,24.6289789956,9.18884213395,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 09/30  09:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 09/30  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/30  11:00:00,50.8770347488,9.18884213395,0.760803502055,0.0,32.8378569048,8.089532208,0.0,0.0
 09/30  12:00:00,55.78302942,9.18884213395,5.66679817326,0.0,32.8378569048,8.089532208,0.0,0.0
 09/30  13:00:00,59.7028481738,9.18884213395,9.58661692706,0.0,32.8378569048,8.089532208,0.0,0.0
 09/30  14:00:00,62.3333487018,9.18884213395,12.2171174551,0.0,32.8378569048,8.089532208,0.0,0.0
 09/30  15:00:00,64.529377316,9.18884213395,14.4131460692,0.0,32.8378569048,8.089532208,0.0,0.0
 09/30  16:00:00,65.056289446,9.18884213395,14.9400581993,0.0,32.8378569048,8.089532208,0.0,0.0
 09/30  17:00:00,62.4886250933,9.18884213395,12.3723938466,0.0,32.8378569048,8.089532208,0.0,0.0
 09/30  18:00:00,39.2008740303,9.18884213395,5.47691967634,0.0,18.243253836,6.291858384,0.0,0.0
 09/30  19:00:00,35.1181576981,9.18884213395,0.918345369187,0.0,10.9459523016,4.49418456,0.0,0.0
 09/30  20:00:00,36.1229577891,9.18884213395,0.008978793507,0.0,10.9459523016,4.49418456,0.0,0.0
 09/30  21:00:00,27.0190036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 09/30  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/30  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/30  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  07:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  08:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,37.199982904,37.199982904
 10/01  09:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,22.2859774795,22.2859774795
 10/01  10:00:00,29.1764666748,9.18884213395,0.0,0.0,14.5946030688,5.393021472,2.71940510539,2.71940510539
 10/01  11:00:00,29.1764666748,9.18884213395,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 10/01  12:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/01  13:00:00,40.7373668268,9.18884213395,2.46592479368,0.0,21.8919046032,7.190695296,0.0,0.0
 10/01  14:00:00,43.3668333695,9.18884213395,5.09539133632,0.0,21.8919046032,7.190695296,0.0,0.0
 10/01  15:00:00,41.822295838,9.18884213395,3.55085380487,0.0,21.8919046032,7.190695296,0.0,0.0
 10/01  16:00:00,43.5109238289,9.18884213395,5.23948179576,0.0,21.8919046032,7.190695296,0.0,0.0
 10/01  17:00:00,32.6595852359,9.18884213395,3.48311856116,0.0,14.5946030688,5.393021472,0.0,0.0
 10/01  18:00:00,20.5423256993,9.18884213395,0.460834382938,0.0,7.2973015344,3.595347648,0.0,0.0
 10/01  19:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/02  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/02  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/02  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/02  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/02  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/02  06:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,46.4695307912,46.4695307912
 10/02  07:00:00,23.9098246497,9.18884213395,0.0,0.0,7.2973015344,3.595347648,34.6281053764,34.6281053764
 10/02  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,21.7519184228,21.7519184228
 10/02  09:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,1.00794139217,1.00794139217
 10/02  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/02  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/02  12:00:00,50.2655473363,9.18884213395,0.149316089561,0.0,32.8378569048,8.089532208,0.0,0.0
 10/02  13:00:00,52.1100543803,9.18884213395,1.99382313358,0.0,32.8378569048,8.089532208,0.0,0.0
 10/02  14:00:00,52.9576684262,9.18884213395,2.8414371794,0.0,32.8378569048,8.089532208,0.0,0.0
 10/02  15:00:00,53.7890221928,9.18884213395,3.67279094602,0.0,32.8378569048,8.089532208,0.0,0.0
 10/02  16:00:00,55.4711580318,9.18884213395,5.35492678504,0.0,32.8378569048,8.089532208,0.0,0.0
 10/02  17:00:00,53.9555476052,9.18884213395,3.83931635846,0.0,32.8378569048,8.089532208,0.0,0.0
 10/02  18:00:00,38.9959343514,9.18884213395,0.724492318285,0.0,21.8919046032,7.190695296,0.0,0.0
 10/02  19:00:00,47.8422753665,9.18884213395,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/02  20:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 10/02  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/02  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/02  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/02  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/03  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/03  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/03  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/03  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/03  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/03  06:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,67.5032156732,67.5032156732
 10/03  07:00:00,23.9098246497,9.18884213395,0.0,0.0,7.2973015344,3.595347648,51.1055154431,51.1055154431
 10/03  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,34.033149673,34.033149673
 10/03  09:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,5.91223381884,5.91223381884
 10/03  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/03  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/03  12:00:00,50.123179163,9.18884213395,0.0069479162007,0.0,32.8378569048,8.089532208,0.0,0.0
 10/03  13:00:00,51.3715551954,9.18884213395,1.25532394866,0.0,32.8378569048,8.089532208,0.0,0.0
 10/03  14:00:00,54.9010946021,9.18884213395,4.78486335531,0.0,32.8378569048,8.089532208,0.0,0.0
 10/03  15:00:00,57.9307293369,9.18884213395,7.81449809014,0.0,32.8378569048,8.089532208,0.0,0.0
 10/03  16:00:00,58.6372579808,9.18884213395,8.52102673404,0.0,32.8378569048,8.089532208,0.0,0.0
 10/03  17:00:00,55.3576624211,9.18884213395,5.24143117434,0.0,32.8378569048,8.089532208,0.0,0.0
 10/03  18:00:00,39.6535458993,9.18884213395,1.38210386613,0.0,21.8919046032,7.190695296,0.0,0.0
 10/03  19:00:00,49.7854440535,9.18884213395,0.0290020203777,0.0,21.8919046032,7.190695296,0.0,0.0
 10/03  20:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 10/03  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/03  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/03  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/03  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/04  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/04  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/04  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/04  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/04  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/04  06:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,80.9448347539,80.9448347539
 10/04  07:00:00,25.8239913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,61.7522856947,61.7522856947
 10/04  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,48.6069516369,48.6069516369
 10/04  09:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,27.9623325033,27.9623325033
 10/04  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,20.0350071853,20.0350071853
 10/04  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,2.24712194038,2.24712194038
 10/04  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/04  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/04  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/04  15:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/04  16:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/04  17:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/04  18:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/04  19:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,1.97337809784,1.97337809784
 10/04  20:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,12.4493323056,12.4493323056
 10/04  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/04  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/04  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/04  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/05  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/05  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/05  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/05  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/05  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/05  06:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,88.8907090657,88.8907090657
 10/05  07:00:00,25.8239913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,72.4033561842,72.4033561842
 10/05  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,53.8762391445,53.8762391445
 10/05  09:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,26.7058529653,26.7058529653
 10/05  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,10.8008138965,10.8008138965
 10/05  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.063767092345,0.063767092345
 10/05  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/05  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/05  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/05  15:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/05  16:00:00,50.122156318,9.18884213395,0.00592507126402,0.0,32.8378569048,8.089532208,0.0,0.0
 10/05  17:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/05  18:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/05  19:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,1.66716095516,1.66716095516
 10/05  20:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,15.9896145694,15.9896145694
 10/05  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/05  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/05  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/05  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/06  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/06  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/06  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/06  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/06  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/06  06:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,151.19431695,151.19431695
 10/06  07:00:00,25.8239913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,121.751904243,121.751904243
 10/06  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,102.910933838,102.910933838
 10/06  09:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,70.5578453054,70.5578453054
 10/06  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,42.8168903095,42.8168903095
 10/06  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,7.62822945905,7.62822945905
 10/06  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/06  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/06  14:00:00,50.1329106717,9.18884213395,0.0166794249564,0.0,32.8378569048,8.089532208,0.0,0.0
 10/06  15:00:00,50.7576973474,9.18884213395,0.641466100617,0.0,32.8378569048,8.089532208,0.0,0.0
 10/06  16:00:00,50.4051449921,9.18884213395,0.288913745325,0.0,32.8378569048,8.089532208,0.0,0.0
 10/06  17:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/06  18:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/06  19:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/06  20:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,0.0904380360337,0.0904380360337
 10/06  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/06  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/06  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/06  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/07  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/07  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/07  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/07  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/07  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/07  06:00:00,23.8464228856,9.18884213395,0.0,0.0,1.8243253836,1.348255368,103.141916396,103.141916396
 10/07  07:00:00,21.2765036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,88.7842413144,88.7842413144
 10/07  08:00:00,24.6289789956,9.18884213395,0.0,0.0,10.9459523016,4.49418456,69.031087789,69.031087789
 10/07  09:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,30.5505818966,30.5505818966
 10/07  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,3.98066596922,3.98066596922
 10/07  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/07  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/07  13:00:00,50.2448417026,9.18884213395,0.128610455818,0.0,32.8378569048,8.089532208,0.0,0.0
 10/07  14:00:00,51.4131537381,9.18884213395,1.29692249133,0.0,32.8378569048,8.089532208,0.0,0.0
 10/07  15:00:00,52.6292917984,9.18884213395,2.51306055165,0.0,32.8378569048,8.089532208,0.0,0.0
 10/07  16:00:00,52.6665527389,9.18884213395,2.55032149219,0.0,32.8378569048,8.089532208,0.0,0.0
 10/07  17:00:00,50.9395597523,9.18884213395,0.823328505551,0.0,32.8378569048,8.089532208,0.0,0.0
 10/07  18:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 10/07  19:00:00,36.1139789956,9.18884213395,0.0,0.0,10.9459523016,4.49418456,0.0884740887178,0.0884740887178
 10/07  20:00:00,36.1139789956,9.18884213395,0.0,0.0,10.9459523016,4.49418456,9.74876954131,9.74876954131
 10/07  21:00:00,27.0190036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,33.8118683713,33.8118683713
 10/07  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/07  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/07  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  07:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  08:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,134.128326029,134.128326029
 10/08  09:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,85.2012199973,85.2012199973
 10/08  10:00:00,29.1764666748,9.18884213395,0.0,0.0,14.5946030688,5.393021472,50.6806615025,50.6806615025
 10/08  11:00:00,29.1764666748,9.18884213395,0.0,0.0,14.5946030688,5.393021472,21.0610376521,21.0610376521
 10/08  12:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,0.00366854745339,0.00366854745339
 10/08  13:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/08  14:00:00,38.8089833158,9.18884213395,0.537541282684,0.0,21.8919046032,7.190695296,0.0,0.0
 10/08  15:00:00,41.6837222681,9.18884213395,3.41228023496,0.0,21.8919046032,7.190695296,0.0,0.0
 10/08  16:00:00,43.2167449806,9.18884213395,4.94530294744,0.0,21.8919046032,7.190695296,0.0,0.0
 10/08  17:00:00,30.9139231437,9.18884213395,1.7374564689,0.0,14.5946030688,5.393021472,0.0,0.0
 10/08  18:00:00,20.104161541,9.18884213395,0.022670224651,0.0,7.2973015344,3.595347648,0.0,0.0
 10/08  19:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  07:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  08:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,64.9640419832,64.9640419832
 10/09  09:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,25.4036840541,25.4036840541
 10/09  10:00:00,29.1764666748,9.18884213395,0.0,0.0,14.5946030688,5.393021472,0.332653603151,0.332653603151
 10/09  11:00:00,29.1764666748,9.18884213395,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 10/09  12:00:00,38.8160573653,9.18884213395,0.544615332133,0.0,21.8919046032,7.190695296,0.0,0.0
 10/09  13:00:00,44.2798461996,9.18884213395,6.0084041664,0.0,21.8919046032,7.190695296,0.0,0.0
 10/09  14:00:00,49.290996536,9.18884213395,11.0195545028,0.0,21.8919046032,7.190695296,0.0,0.0
 10/09  15:00:00,50.4043971452,9.18884213395,12.132955112,0.0,21.8919046032,7.190695296,0.0,0.0
 10/09  16:00:00,50.2530248007,9.18884213395,11.9815827675,0.0,21.8919046032,7.190695296,0.0,0.0
 10/09  17:00:00,36.588382998,9.18884213395,7.41191632321,0.0,14.5946030688,5.393021472,0.0,0.0
 10/09  18:00:00,21.5511736735,9.18884213395,1.46968235716,0.0,7.2973015344,3.595347648,0.0,0.0
 10/09  19:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/10  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/10  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/10  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/10  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/10  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/10  06:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,78.4060743231,78.4060743231
 10/10  07:00:00,25.8239913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,69.7441825921,69.7441825921
 10/10  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,62.9108022175,62.9108022175
 10/10  09:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,40.9799526284,40.9799526284
 10/10  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,29.9439261245,29.9439261245
 10/10  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,15.4619926429,15.4619926429
 10/10  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,4.45543259699,4.45543259699
 10/10  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0730340493384,0.0730340493384
 10/10  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/10  15:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/10  16:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/10  17:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0218867600601,0.0218867600601
 10/10  18:00:00,40.1856086998,9.18884213395,0.0,0.0,21.8919046032,7.190695296,8.59196516577,8.59196516577
 10/10  19:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,32.768618812,32.768618812
 10/10  20:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,43.9368405281,43.9368405281
 10/10  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/10  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/10  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/10  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/11  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/11  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/11  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/11  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/11  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/11  06:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,115.357418235,115.357418235
 10/11  07:00:00,25.8239913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,87.027283971,87.027283971
 10/11  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,70.9049276588,70.9049276588
 10/11  09:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,49.2889162516,49.2889162516
 10/11  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,40.5118795169,40.5118795169
 10/11  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,26.6464662379,26.6464662379
 10/11  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,18.3505073235,18.3505073235
 10/11  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,8.10433593115,8.10433593115
 10/11  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,2.81566077894,2.81566077894
 10/11  15:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0520434924194,0.0520434924194
 10/11  16:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/11  17:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/11  18:00:00,40.1856086998,9.18884213395,0.0,0.0,21.8919046032,7.190695296,4.59657483214,4.59657483214
 10/11  19:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,18.3868966119,18.3868966119
 10/11  20:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,28.1461261498,28.1461261498
 10/11  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/11  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/11  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/11  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/12  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/12  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
