Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 10/12  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/12  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/12  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/12  06:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,141.843880396,141.843880396
 10/12  07:00:00,25.8239913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,114.927686922,114.927686922
 10/12  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,89.9002926498,89.9002926498
 10/12  09:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,47.7483322969,47.7483322969
 10/12  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,14.4882416978,14.4882416978
 10/12  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/12  12:00:00,51.5292677587,9.18884213395,1.41303651199,0.0,32.8378569048,8.089532208,0.0,0.0
 10/12  13:00:00,58.1397595734,9.18884213395,8.02352832665,0.0,32.8378569048,8.089532208,0.0,0.0
 10/12  14:00:00,60.7512173182,9.18884213395,10.6349860714,0.0,32.8378569048,8.089532208,0.0,0.0
 10/12  15:00:00,62.1062416771,9.18884213395,11.9900104304,0.0,32.8378569048,8.089532208,0.0,0.0
 10/12  16:00:00,61.4474130662,9.18884213395,11.3311818194,0.0,32.8378569048,8.089532208,0.0,0.0
 10/12  17:00:00,59.0827064795,9.18884213395,8.96647523271,0.0,32.8378569048,8.089532208,0.0,0.0
 10/12  18:00:00,45.3521708257,9.18884213395,5.16656212593,0.0,21.8919046032,7.190695296,0.0,0.0
 10/12  19:00:00,50.707312158,9.18884213395,0.950870124825,0.0,21.8919046032,7.190695296,0.0,0.0
 10/12  20:00:00,45.2591917985,9.18884213395,0.0502374445187,0.0,18.243253836,6.291858384,0.0,0.0
 10/12  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/12  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/12  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/12  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/13  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/13  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/13  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/13  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/13  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/13  06:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,38.2759351895,38.2759351895
 10/13  07:00:00,25.8239913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,34.4322286087,34.4322286087
 10/13  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,27.2791436159,27.2791436159
 10/13  09:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,10.3744131608,10.3744131608
 10/13  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,6.3783487368,6.3783487368
 10/13  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,1.36152044288,1.36152044288
 10/13  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.108974958592,0.108974958592
 10/13  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0168271713781,0.0168271713781
 10/13  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.300135555495,0.300135555495
 10/13  15:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.165819536896,0.165819536896
 10/13  16:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,3.21691436953,3.21691436953
 10/13  17:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,10.428421235,10.428421235
 10/13  18:00:00,40.1856086998,9.18884213395,0.0,0.0,21.8919046032,7.190695296,24.072130653,24.072130653
 10/13  19:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,39.4943470519,39.4943470519
 10/13  20:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,51.9684939698,51.9684939698
 10/13  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/13  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/13  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/13  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/14  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/14  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/14  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/14  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/14  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/14  06:00:00,23.8464228856,9.18884213395,0.0,0.0,1.8243253836,1.348255368,159.450501637,159.450501637
 10/14  07:00:00,21.2765036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,130.423546761,130.423546761
 10/14  08:00:00,24.6289789956,9.18884213395,0.0,0.0,10.9459523016,4.49418456,112.775917803,112.775917803
 10/14  09:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,76.7009613055,76.7009613055
 10/14  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,47.8863585721,47.8863585721
 10/14  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,22.2998838581,22.2998838581
 10/14  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,3.66822602955,3.66822602955
 10/14  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/14  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/14  15:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/14  16:00:00,50.1286326285,9.18884213395,0.0124013817262,0.0,32.8378569048,8.089532208,0.0,0.0
 10/14  17:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/14  18:00:00,35.6381210206,9.18884213395,0.0,0.0,18.243253836,6.291858384,0.698235897742,0.698235897742
 10/14  19:00:00,36.1139789956,9.18884213395,0.0,0.0,10.9459523016,4.49418456,14.778735235,14.778735235
 10/14  20:00:00,36.1139789956,9.18884213395,0.0,0.0,10.9459523016,4.49418456,38.9927488757,38.9927488757
 10/14  21:00:00,27.0190036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,65.1139417132,65.1139417132
 10/14  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/14  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/14  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  07:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  08:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,180.933704769,180.933704769
 10/15  09:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,123.059889522,123.059889522
 10/15  10:00:00,29.1764666748,9.18884213395,0.0,0.0,14.5946030688,5.393021472,78.8327729212,78.8327729212
 10/15  11:00:00,29.1764666748,9.18884213395,0.0,0.0,14.5946030688,5.393021472,44.7789342933,44.7789342933
 10/15  12:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,8.73304624965,8.73304624965
 10/15  13:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/15  14:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/15  15:00:00,38.2751088756,9.18884213395,0.00366684246092,0.0,21.8919046032,7.190695296,0.0,0.0
 10/15  16:00:00,38.5981590329,9.18884213395,0.326716999762,0.0,21.8919046032,7.190695296,0.0,0.0
 10/15  17:00:00,29.1911470969,9.18884213395,0.014680422123,0.0,14.5946030688,5.393021472,0.0,0.0
 10/15  18:00:00,21.995657983,9.18884213395,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/15  19:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/16  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/16  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/16  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/16  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/16  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/16  06:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,138.402684159,138.402684159
 10/16  07:00:00,27.738157983,9.18884213395,0.0,0.0,7.2973015344,3.595347648,113.223987533,113.223987533
 10/16  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,90.0592341184,90.0592341184
 10/16  09:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,47.1997566308,47.1997566308
 10/16  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,15.7622091903,15.7622091903
 10/16  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/16  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/16  13:00:00,50.7968117763,9.18884213395,0.680580529568,0.0,32.8378569048,8.089532208,0.0,0.0
 10/16  14:00:00,54.214994123,9.18884213395,4.09876287624,0.0,32.8378569048,8.089532208,0.0,0.0
 10/16  15:00:00,55.629691296,9.18884213395,5.51346004929,0.0,32.8378569048,8.089532208,0.0,0.0
 10/16  16:00:00,54.6463847923,9.18884213395,4.53015354553,0.0,32.8378569048,8.089532208,0.0,0.0
 10/16  17:00:00,52.9488154319,9.18884213395,2.8325841851,0.0,32.8378569048,8.089532208,0.0,0.0
 10/16  18:00:00,40.6523844835,9.18884213395,0.466775783682,0.0,21.8919046032,7.190695296,0.0,0.0
 10/16  19:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/16  20:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 10/16  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/16  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/16  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/16  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/17  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/17  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/17  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/17  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/17  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/17  06:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,125.757151835,125.757151835
 10/17  07:00:00,27.738157983,9.18884213395,0.0,0.0,7.2973015344,3.595347648,101.686851988,101.686851988
 10/17  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,79.3218481683,79.3218481683
 10/17  09:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,38.9684394896,38.9684394896
 10/17  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,9.76505833289,9.76505833289
 10/17  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/17  12:00:00,50.1735885088,9.18884213395,0.0573572620359,0.0,32.8378569048,8.089532208,0.0,0.0
 10/17  13:00:00,52.3399263516,9.18884213395,2.22369510488,0.0,32.8378569048,8.089532208,0.0,0.0
 10/17  14:00:00,55.4414609349,9.18884213395,5.32522968813,0.0,32.8378569048,8.089532208,0.0,0.0
 10/17  15:00:00,58.402712556,9.18884213395,8.28648130922,0.0,32.8378569048,8.089532208,0.0,0.0
 10/17  16:00:00,59.2261066788,9.18884213395,9.10987543203,0.0,32.8378569048,8.089532208,0.0,0.0
 10/17  17:00:00,56.5397273246,9.18884213395,6.42349607786,0.0,32.8378569048,8.089532208,0.0,0.0
 10/17  18:00:00,44.2323797969,9.18884213395,2.13260443044,0.0,21.8919046032,7.190695296,0.0,0.0
 10/17  19:00:00,49.8649342125,9.18884213395,0.108492179333,0.0,21.8919046032,7.190695296,0.0,0.0
 10/17  20:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 10/17  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/17  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/17  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/17  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/18  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/18  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/18  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/18  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/18  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/18  06:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,95.8769866525,95.8769866525
 10/18  07:00:00,27.738157983,9.18884213395,0.0,0.0,7.2973015344,3.595347648,74.9813545522,74.9813545522
 10/18  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,61.5733682346,61.5733682346
 10/18  09:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,38.0665244757,38.0665244757
 10/18  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,19.2021381993,19.2021381993
 10/18  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.470326746053,0.470326746053
 10/18  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/18  13:00:00,51.5101832211,9.18884213395,1.39395197431,0.0,32.8378569048,8.089532208,0.0,0.0
 10/18  14:00:00,56.2170115017,9.18884213395,6.10078025492,0.0,32.8378569048,8.089532208,0.0,0.0
 10/18  15:00:00,59.6695171683,9.18884213395,9.5532859215,0.0,32.8378569048,8.089532208,0.0,0.0
 10/18  16:00:00,59.1718473672,9.18884213395,9.05561612049,0.0,32.8378569048,8.089532208,0.0,0.0
 10/18  17:00:00,56.4432006401,9.18884213395,6.32696939339,0.0,32.8378569048,8.089532208,0.0,0.0
 10/18  18:00:00,44.5158272474,9.18884213395,2.41605188093,0.0,21.8919046032,7.190695296,0.0,0.0
 10/18  19:00:00,49.8729980206,9.18884213395,0.116555987397,0.0,21.8919046032,7.190695296,0.0,0.0
 10/18  20:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 10/18  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/18  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/18  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/18  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/19  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/19  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/19  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/19  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/19  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/19  06:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,70.9191627362,70.9191627362
 10/19  07:00:00,27.738157983,9.18884213395,0.0,0.0,7.2973015344,3.595347648,51.844763133,51.844763133
 10/19  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,38.5339804048,38.5339804048
 10/19  09:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,14.7113591794,14.7113591794
 10/19  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,1.95453184752,1.95453184752
 10/19  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/19  12:00:00,50.2973845381,9.18884213395,0.181153291345,0.0,32.8378569048,8.089532208,0.0,0.0
 10/19  13:00:00,52.1065745155,9.18884213395,1.99034326876,0.0,32.8378569048,8.089532208,0.0,0.0
 10/19  14:00:00,54.3595507327,9.18884213395,4.24331948595,0.0,32.8378569048,8.089532208,0.0,0.0
 10/19  15:00:00,55.43583635,9.18884213395,5.31960510322,0.0,32.8378569048,8.089532208,0.0,0.0
 10/19  16:00:00,54.7874792087,9.18884213395,4.67124796197,0.0,32.8378569048,8.089532208,0.0,0.0
 10/19  17:00:00,52.9095130937,9.18884213395,2.79328184695,0.0,32.8378569048,8.089532208,0.0,0.0
 10/19  18:00:00,42.8723810777,9.18884213395,0.772605711229,0.0,21.8919046032,7.190695296,0.0,0.0
 10/19  19:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/19  20:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 10/19  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/19  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/19  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/19  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/20  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/20  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/20  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/20  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/20  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/20  06:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,24.1745901285,24.1745901285
 10/20  07:00:00,27.738157983,9.18884213395,0.0,0.0,7.2973015344,3.595347648,16.3161033642,16.3161033642
 10/20  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,2.56675851016,2.56675851016
 10/20  09:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/20  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/20  11:00:00,50.9463251386,9.18884213395,0.830093891809,0.0,32.8378569048,8.089532208,0.0,0.0
 10/20  12:00:00,55.4164463102,9.18884213395,5.3002150634,0.0,32.8378569048,8.089532208,0.0,0.0
 10/20  13:00:00,59.4829953264,9.18884213395,9.36676407966,0.0,32.8378569048,8.089532208,0.0,0.0
 10/20  14:00:00,62.163179922,9.18884213395,12.0469486752,0.0,32.8378569048,8.089532208,0.0,0.0
 10/20  15:00:00,64.5452999838,9.18884213395,14.429068737,0.0,32.8378569048,8.089532208,0.0,0.0
 10/20  16:00:00,63.5610759347,9.18884213395,13.4448446879,0.0,32.8378569048,8.089532208,0.0,0.0
 10/20  17:00:00,59.9042071409,9.18884213395,9.78797589415,0.0,32.8378569048,8.089532208,0.0,0.0
 10/20  18:00:00,46.7728223047,9.18884213395,4.6730469382,0.0,21.8919046032,7.190695296,0.0,0.0
 10/20  19:00:00,50.3385520227,9.18884213395,0.582109989567,0.0,21.8919046032,7.190695296,0.0,0.0
 10/20  20:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 10/20  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/20  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/20  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/20  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/21  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/21  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/21  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/21  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/21  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/21  06:00:00,23.8464228856,9.18884213395,0.0,0.0,1.8243253836,1.348255368,32.9268880826,32.9268880826
 10/21  07:00:00,23.1906703038,9.18884213395,0.0,0.0,3.6486507672,2.696510736,31.0250317127,31.0250317127
 10/21  08:00:00,24.6289789956,9.18884213395,0.0,0.0,10.9459523016,4.49418456,20.9320577996,20.9320577996
 10/21  09:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,0.25458641675,0.25458641675
 10/21  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/21  11:00:00,53.152428299,9.18884213395,3.03619705229,0.0,32.8378569048,8.089532208,0.0,0.0
 10/21  12:00:00,59.2703339705,9.18884213395,9.15410272374,0.0,32.8378569048,8.089532208,0.0,0.0
 10/21  13:00:00,63.3478074186,9.18884213395,13.2315761718,0.0,32.8378569048,8.089532208,0.0,0.0
 10/21  14:00:00,65.8047279434,9.18884213395,15.6884966966,0.0,32.8378569048,8.089532208,0.0,0.0
 10/21  15:00:00,67.5490301533,9.18884213395,17.4327989065,0.0,32.8378569048,8.089532208,0.0,0.0
 10/21  16:00:00,66.8314510668,9.18884213395,16.71521982,0.0,32.8378569048,8.089532208,0.0,0.0
 10/21  17:00:00,63.1023771291,9.18884213395,12.9861458824,0.0,32.8378569048,8.089532208,0.0,0.0
 10/21  18:00:00,42.7722203881,9.18884213395,5.21993270077,0.0,18.243253836,6.291858384,0.0,0.0
 10/21  19:00:00,36.6269990834,9.18884213395,0.513020087817,0.0,10.9459523016,4.49418456,0.0,0.0
 10/21  20:00:00,36.1139789956,9.18884213395,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 10/21  21:00:00,27.0190036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 10/21  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/21  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/21  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  07:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  08:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,62.0965228657,62.0965228657
 10/22  09:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,28.6862290603,28.6862290603
 10/22  10:00:00,29.1764666748,9.18884213395,0.0,0.0,14.5946030688,5.393021472,1.08419802632,1.08419802632
 10/22  11:00:00,29.1764666748,9.18884213395,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 10/22  12:00:00,39.0121550315,9.18884213395,0.740712998319,0.0,21.8919046032,7.190695296,0.0,0.0
 10/22  13:00:00,43.297221804,9.18884213395,5.02577977083,0.0,21.8919046032,7.190695296,0.0,0.0
 10/22  14:00:00,45.5206831537,9.18884213395,7.24924112057,0.0,21.8919046032,7.190695296,0.0,0.0
 10/22  15:00:00,47.1439509435,9.18884213395,8.87250891039,0.0,21.8919046032,7.190695296,0.0,0.0
 10/22  16:00:00,46.9527104103,9.18884213395,8.68126837719,0.0,21.8919046032,7.190695296,0.0,0.0
 10/22  17:00:00,33.4756502992,9.18884213395,4.29918362445,0.0,14.5946030688,5.393021472,0.0,0.0
 10/22  18:00:00,24.1355991287,9.18884213395,0.225774479011,0.0,7.2973015344,3.595347648,0.0,0.0
 10/22  19:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/23  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/23  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/23  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/23  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/23  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/23  06:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,10.3743561092,10.3743561092
 10/23  07:00:00,27.738157983,9.18884213395,0.0,0.0,7.2973015344,3.595347648,4.08679726956,4.08679726956
 10/23  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,0.0165219898849,0.0165219898849
 10/23  09:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/23  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/23  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/23  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/23  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/23  14:00:00,50.1259533719,9.18884213395,0.0097221251231,0.0,32.8378569048,8.089532208,0.0,0.0
 10/23  15:00:00,50.8937653796,9.18884213395,0.777534132831,0.0,32.8378569048,8.089532208,0.0,0.0
 10/23  16:00:00,51.2497868356,9.18884213395,1.13355558882,0.0,32.8378569048,8.089532208,0.0,0.0
 10/23  17:00:00,50.420006124,9.18884213395,0.303774877203,0.0,32.8378569048,8.089532208,0.0,0.0
 10/23  18:00:00,42.0997753665,9.18884213395,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/23  19:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,0.107200049708,0.107200049708
 10/23  20:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,7.82290732127,7.82290732127
 10/23  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/23  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/23  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/23  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/24  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/24  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/24  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/24  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/24  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/24  06:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,115.675784505,115.675784505
 10/24  07:00:00,27.738157983,9.18884213395,0.0,0.0,7.2973015344,3.595347648,94.5834128122,94.5834128122
 10/24  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,79.0443833325,79.0443833325
 10/24  09:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,47.097045723,47.097045723
 10/24  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,27.918726091,27.918726091
 10/24  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,6.19669207453,6.19669207453
 10/24  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0372956365921,0.0372956365921
 10/24  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/24  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/24  15:00:00,50.3206113555,9.18884213395,0.204380108746,0.0,32.8378569048,8.089532208,0.0,0.0
 10/24  16:00:00,50.3978146048,9.18884213395,0.281583358088,0.0,32.8378569048,8.089532208,0.0,0.0
 10/24  17:00:00,50.1242192517,9.18884213395,0.00798800493576,0.0,32.8378569048,8.089532208,0.0,0.0
 10/24  18:00:00,42.0997753665,9.18884213395,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/24  19:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,3.81510117295,3.81510117295
 10/24  20:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,17.0981378612,17.0981378612
 10/24  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/24  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/24  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/24  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/25  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/25  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/25  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/25  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/25  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/25  06:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,140.981955273,140.981955273
 10/25  07:00:00,27.738157983,9.18884213395,0.0,0.0,7.2973015344,3.595347648,117.069823602,117.069823602
 10/25  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,98.4436041762,98.4436041762
 10/25  09:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,64.021508114,64.021508114
 10/25  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,40.8481969095,40.8481969095
 10/25  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,12.3200333066,12.3200333066
 10/25  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.331578797896,0.331578797896
 10/25  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/25  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/25  15:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/25  16:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/25  17:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/25  18:00:00,42.0997753665,9.18884213395,0.0,0.0,21.8919046032,7.190695296,0.241660552027,0.241660552027
 10/25  19:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,13.4615085787,13.4615085787
 10/25  20:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,31.6327027294,31.6327027294
 10/25  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/25  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/25  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/25  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/26  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/26  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/26  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/26  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/26  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/26  06:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,152.128291075,152.128291075
 10/26  07:00:00,27.738157983,9.18884213395,0.0,0.0,7.2973015344,3.595347648,118.85865334,118.85865334
 10/26  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,94.3345389024,94.3345389024
 10/26  09:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,55.366054562,55.366054562
 10/26  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,29.6216694748,29.6216694748
 10/26  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,6.0782334403,6.0782334403
 10/26  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0555865989463,0.0555865989463
 10/26  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/26  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/26  15:00:00,50.2056089274,9.18884213395,0.089377680651,0.0,32.8378569048,8.089532208,0.0,0.0
 10/26  16:00:00,50.3348100714,9.18884213395,0.218578824627,0.0,32.8378569048,8.089532208,0.0,0.0
 10/26  17:00:00,50.1240144358,9.18884213395,0.0077831890729,0.0,32.8378569048,8.089532208,0.0,0.0
 10/26  18:00:00,44.0139420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/26  19:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,7.10566922046,7.10566922046
 10/26  20:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,34.1082612229,34.1082612229
 10/26  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/26  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/26  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/26  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/27  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/27  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/27  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/27  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/27  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/27  06:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,181.624147708,181.624147708
 10/27  07:00:00,29.6523246497,9.18884213395,0.0,0.0,7.2973015344,3.595347648,152.601196118,152.601196118
 10/27  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,130.029047828,130.029047828
 10/27  09:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,85.9831965771,85.9831965771
 10/27  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,53.0898590038,53.0898590038
 10/27  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,19.7559144458,19.7559144458
 10/27  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,1.03006936757,1.03006936757
 10/27  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/27  14:00:00,50.1476378693,9.18884213395,0.0314066225427,0.0,32.8378569048,8.089532208,0.0,0.0
 10/27  15:00:00,50.8931330959,9.18884213395,0.776901849119,0.0,32.8378569048,8.089532208,0.0,0.0
 10/27  16:00:00,51.0606735145,9.18884213395,0.944442267707,0.0,32.8378569048,8.089532208,0.0,0.0
 10/27  17:00:00,50.3849554995,9.18884213395,0.268724252715,0.0,32.8378569048,8.089532208,0.0,0.0
 10/27  18:00:00,44.0139420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/27  19:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,0.449598225023,0.449598225023
 10/27  20:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,7.43711898461,7.43711898461
 10/27  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/27  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/27  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/27  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/28  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/28  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/28  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/28  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/28  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/28  06:00:00,23.8464228856,9.18884213395,0.0,0.0,1.8243253836,1.348255368,139.277774223,139.277774223
 10/28  07:00:00,25.1048369705,9.18884213395,0.0,0.0,3.6486507672,2.696510736,110.414823123,110.414823123
 10/28  08:00:00,24.6289789956,9.18884213395,0.0,0.0,10.9459523016,4.49418456,89.4389625405,89.4389625405
 10/28  09:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,43.275154414,43.275154414
 10/28  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,6.53001385169,6.53001385169
 10/28  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/28  12:00:00,50.2565140348,9.18884213395,0.140282788083,0.0,32.8378569048,8.089532208,0.0,0.0
 10/28  13:00:00,53.7395147656,9.18884213395,3.62328351886,0.0,32.8378569048,8.089532208,0.0,0.0
 10/28  14:00:00,57.5306893115,9.18884213395,7.41445806477,0.0,32.8378569048,8.089532208,0.0,0.0
 10/28  15:00:00,59.501645987,9.18884213395,9.38541474024,0.0,32.8378569048,8.089532208,0.0,0.0
 10/28  16:00:00,60.3544097421,9.18884213395,10.2381784953,0.0,32.8378569048,8.089532208,0.0,0.0
 10/28  17:00:00,58.3512420603,9.18884213395,8.23501081359,0.0,32.8378569048,8.089532208,0.0,0.0
 10/28  18:00:00,40.7531714088,9.18884213395,1.2867170548,0.0,18.243253836,6.291858384,0.0,0.0
 10/28  19:00:00,36.1139789956,9.18884213395,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 10/28  20:00:00,36.1139789956,9.18884213395,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 10/28  21:00:00,27.0190036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,0.299771958596,0.299771958596
 10/28  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/28  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/28  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/29  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/29  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/29  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/29  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/29  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/29  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/29  07:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/29  08:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,80.0931221825,80.0931221825
 10/29  09:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,52.3980098944,52.3980098944
 10/29  10:00:00,29.1764666748,9.18884213395,0.0,0.0,14.5946030688,5.393021472,30.0827095006,30.0827095006
 10/29  11:00:00,29.1764666748,9.18884213395,0.0,0.0,14.5946030688,5.393021472,10.9220856968,10.9220856968
 10/29  12:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/29  13:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/29  14:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/29  15:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/29  16:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,0.07282706368,0.07282706368
 10/29  17:00:00,29.1764666748,9.18884213395,0.0,0.0,14.5946030688,5.393021472,11.0001361422,11.0001361422
 10/29  18:00:00,25.8239913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,22.9021778045,22.9021778045
 10/29  19:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/29  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/29  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/29  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/29  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/29  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/30  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/30  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/30  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/30  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/30  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/30  06:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,60.7168182909,60.7168182909
 10/30  07:00:00,29.6523246497,9.18884213395,0.0,0.0,7.2973015344,3.595347648,43.1776220212,43.1776220212
 10/30  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,29.7599685584,29.7599685584
 10/30  09:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,10.8586551623,10.8586551623
 10/30  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,4.27797080576,4.27797080576
 10/30  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.00549553259703,0.00549553259703
 10/30  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/30  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/30  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/30  15:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/30  16:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/30  17:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/30  18:00:00,44.0139420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/30  19:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,0.00539410857269,0.00539410857269
 10/30  20:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,1.09782347466,1.09782347466
 10/30  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/30  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/30  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/30  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/31  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/31  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/31  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/31  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/31  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/31  06:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,47.7426290077,47.7426290077
 10/31  07:00:00,29.6523246497,9.18884213395,0.0,0.0,7.2973015344,3.595347648,35.8071296112,35.8071296112
 10/31  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,25.3790357481,25.3790357481
 10/31  09:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,8.10304357327,8.10304357327
 10/31  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,5.78045983499,5.78045983499
 10/31  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.9793811714,0.9793811714
 10/31  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.172714938357,0.172714938357
 10/31  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0136786709348,0.0136786709348
 10/31  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/31  15:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/31  16:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/31  17:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0659050437329,0.0659050437329
 10/31  18:00:00,44.0139420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,1.63636563376,1.63636563376
 10/31  19:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,6.1327227326,6.1327227326
 10/31  20:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,9.96220116002,9.96220116002
 10/31  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/31  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/31  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/31  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/01  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/01  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/01  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/01  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/01  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/01  06:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,110.135227089,110.135227089
 11/01  07:00:00,29.6523246497,9.18884213395,0.0,0.0,7.2973015344,3.595347648,90.6170693467,90.6170693467
 11/01  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,75.7425141962,75.7425141962
 11/01  09:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,49.4693887715,49.4693887715
 11/01  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,36.4675701332,36.4675701332
 11/01  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,15.7179672425,15.7179672425
 11/01  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,1.75600979707,1.75600979707
 11/01  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/01  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/01  15:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/01  16:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/01  17:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/01  18:00:00,44.0139420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,0.25750319918,0.25750319918
 11/01  19:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,15.6337147975,15.6337147975
 11/01  20:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,34.0403289955,34.0403289955
 11/01  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/01  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/01  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/01  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/02  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/02  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/02  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/02  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/02  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/02  06:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,152.093152716,152.093152716
 11/02  07:00:00,29.6523246497,9.18884213395,0.0,0.0,7.2973015344,3.595347648,116.834233834,116.834233834
 11/02  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,96.2795046734,96.2795046734
 11/02  09:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,68.528427728,68.528427728
 11/02  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,58.1644247263,58.1644247263
 11/02  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,41.6987921855,41.6987921855
 11/02  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,29.4057937041,29.4057937041
 11/02  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,20.8401584183,20.8401584183
 11/02  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,15.9293839797,15.9293839797
 11/02  15:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,8.76220852953,8.76220852953
 11/02  16:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,7.90117376043,7.90117376043
 11/02  17:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,12.2314388279,12.2314388279
 11/02  18:00:00,44.0139420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,19.2729962525,19.2729962525
 11/02  19:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,34.0190414618,34.0190414618
 11/02  20:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,43.5206230426,43.5206230426
 11/02  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
