Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 11/02  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/02  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/02  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/03  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/03  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/03  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/03  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/03  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/03  06:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,148.371896494,148.371896494
 11/03  07:00:00,29.6523246497,9.18884213395,0.0,0.0,7.2973015344,3.595347648,119.777562866,119.777562866
 11/03  08:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,101.604604375,101.604604375
 11/03  09:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,70.1926944865,70.1926944865
 11/03  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,55.4037487958,55.4037487958
 11/03  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,36.5351164452,36.5351164452
 11/03  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,21.0071130978,21.0071130978
 11/03  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,8.04128280655,8.04128280655
 11/03  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,1.68964278779,1.68964278779
 11/03  15:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/03  16:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0500924882254,0.0500924882254
 11/03  17:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,4.19386615352,4.19386615352
 11/03  18:00:00,44.0139420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,23.3471430161,23.3471430161
 11/03  19:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,47.9409842896,47.9409842896
 11/03  20:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,61.6155115227,61.6155115227
 11/03  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/03  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/03  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/03  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/04  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/04  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/04  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/04  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/04  05:00:00,14.6765797529,0.0189990013276,0.0,0.0,1.8243253836,1.348255368,0.544180532144,0.544180532144
 11/04  06:00:00,23.8464228856,9.18884213395,0.0,0.0,1.8243253836,1.348255368,191.649486672,191.649486672
 11/04  07:00:00,25.1048369705,9.18884213395,0.0,0.0,3.6486507672,2.696510736,158.361198252,158.361198252
 11/04  08:00:00,24.6289789956,9.18884213395,0.0,0.0,10.9459523016,4.49418456,143.763240097,143.763240097
 11/04  09:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,105.615074116,105.615074116
 11/04  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,67.8717859288,67.8717859288
 11/04  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,36.2760151261,36.2760151261
 11/04  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,16.1520039196,16.1520039196
 11/04  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,3.02913755806,3.02913755806
 11/04  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/04  15:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/04  16:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/04  17:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/04  18:00:00,41.3806210206,9.18884213395,0.0,0.0,18.243253836,6.291858384,12.0495517703,12.0495517703
 11/04  19:00:00,36.1139789956,9.18884213395,0.0,0.0,10.9459523016,4.49418456,35.8138441587,35.8138441587
 11/04  20:00:00,36.1139789956,9.18884213395,0.0,0.0,10.9459523016,4.49418456,50.5890500407,50.5890500407
 11/04  21:00:00,27.0190036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,65.882375463,65.882375463
 11/04  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/04  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/04  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/05  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/05  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/05  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/05  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/05  05:00:00,14.6689650307,0.0113842791156,0.0,0.0,1.8243253836,1.348255368,0.32815568592,0.32815568592
 11/05  06:00:00,14.6985374518,0.040956700186,0.0,0.0,1.8243253836,1.348255368,1.16956585557,1.16956585557
 11/05  07:00:00,12.7917627025,0.0483486175798,0.0,0.0,1.8243253836,1.348255368,1.37755806839,1.37755806839
 11/05  08:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,201.832600082,201.832600082
 11/05  09:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,142.031175581,142.031175581
 11/05  10:00:00,29.1764666748,9.18884213395,0.0,0.0,14.5946030688,5.393021472,92.9846606729,92.9846606729
 11/05  11:00:00,29.1764666748,9.18884213395,0.0,0.0,14.5946030688,5.393021472,53.6595898117,53.6595898117
 11/05  12:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,11.7592264628,11.7592264628
 11/05  13:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 11/05  14:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 11/05  15:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 11/05  16:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 11/05  17:00:00,29.1764666748,9.18884213395,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 11/05  18:00:00,27.738157983,9.18884213395,0.0,0.0,7.2973015344,3.595347648,10.6161354132,10.6161354132
 11/05  19:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/05  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/05  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/05  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/05  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/05  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/06  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/06  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/06  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/06  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/06  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/06  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/06  07:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,77.8354521012,77.8354521012
 11/06  08:00:00,20.0814913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,60.6439919284,60.6439919284
 11/06  09:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,57.2993488551,57.2993488551
 11/06  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,42.1350759169,42.1350759169
 11/06  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,33.7528775217,33.7528775217
 11/06  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,21.0261201022,21.0261201022
 11/06  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,15.3327492644,15.3327492644
 11/06  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,9.95374405449,9.95374405449
 11/06  15:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,5.22434855198,5.22434855198
 11/06  16:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,1.94919566901,1.94919566901
 11/06  17:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,2.7376748096,2.7376748096
 11/06  18:00:00,57.7728979134,9.18884213395,0.0,0.0,32.8378569048,8.089532208,7.10563471978,7.10563471978
 11/06  19:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,16.5114567942,16.5114567942
 11/06  20:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,25.4590419276,25.4590419276
 11/06  21:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,29.5173526511,29.5173526511
 11/06  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/06  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/06  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/07  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/07  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/07  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/07  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/07  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/07  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/07  07:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,101.910400675,101.910400675
 11/07  08:00:00,20.0814913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,75.2696509052,75.2696509052
 11/07  09:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,60.0129582869,60.0129582869
 11/07  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,37.8042726068,37.8042726068
 11/07  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,23.1975686511,23.1975686511
 11/07  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,2.25864277047,2.25864277047
 11/07  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/07  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/07  15:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/07  16:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/07  17:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/07  18:00:00,57.7728979134,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/07  19:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,0.00421697976041,0.00421697976041
 11/07  20:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,3.74692587549,3.74692587549
 11/07  21:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,8.59521263022,8.59521263022
 11/07  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/07  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/07  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/08  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/08  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/08  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/08  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/08  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/08  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/08  07:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,57.3351460342,57.3351460342
 11/08  08:00:00,20.0814913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,36.6561208187,36.6561208187
 11/08  09:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,17.4282385264,17.4282385264
 11/08  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.205491030594,0.205491030594
 11/08  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/08  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/08  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/08  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/08  15:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/08  16:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/08  17:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/08  18:00:00,57.7728979134,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/08  19:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 11/08  20:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 11/08  21:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,0.00517806562778,0.00517806562778
 11/08  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/08  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/08  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/09  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/09  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/09  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/09  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/09  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/09  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/09  07:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,55.9912483209,55.9912483209
 11/09  08:00:00,20.0814913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,43.2548244601,43.2548244601
 11/09  09:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,31.0849192086,31.0849192086
 11/09  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,14.2074534312,14.2074534312
 11/09  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,7.2794308576,7.2794308576
 11/09  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.18447999283,0.18447999283
 11/09  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/09  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/09  15:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/09  16:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/09  17:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/09  18:00:00,57.7728979134,9.18884213395,0.0,0.0,32.8378569048,8.089532208,2.01406203449,2.01406203449
 11/09  19:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,18.161552245,18.161552245
 11/09  20:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,41.5480140159,41.5480140159
 11/09  21:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,60.0956329938,60.0956329938
 11/09  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/09  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/09  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/10  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/10  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/10  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/10  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/10  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/10  06:00:00,15.1340227504,0.0270235428132,0.0,0.0,1.8243253836,1.797673824,0.771566124197,0.771566124197
 11/10  07:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,196.841516285,196.841516285
 11/10  08:00:00,20.0814913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,154.736642453,154.736642453
 11/10  09:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,118.763841319,118.763841319
 11/10  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,66.2324114096,66.2324114096
 11/10  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,28.6371832452,28.6371832452
 11/10  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,1.06627569822,1.06627569822
 11/10  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/10  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/10  15:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/10  16:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/10  17:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/10  18:00:00,57.7728979134,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.186135485097,0.186135485097
 11/10  19:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,6.78067017811,6.78067017811
 11/10  20:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,27.920919353,27.920919353
 11/10  21:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,41.6796525709,41.6796525709
 11/10  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/10  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/10  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/11  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/11  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/11  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/11  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/11  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/11  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/11  07:00:00,14.6687310632,0.0111503115809,0.0,0.0,1.8243253836,1.348255368,0.321670319545,0.321670319545
 11/11  08:00:00,3.18842849206,0.0158477404639,0.0,0.0,1.8243253836,1.348255368,0.449938382931,0.449938382931
 11/11  09:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,166.067449076,166.067449076
 11/11  10:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,97.3062780553,97.3062780553
 11/11  11:00:00,29.1764666748,9.18884213395,0.0,0.0,14.5946030688,5.393021472,47.5673515658,47.5673515658
 11/11  12:00:00,29.1764666748,9.18884213395,0.0,0.0,14.5946030688,5.393021472,12.7667609267,12.7667609267
 11/11  13:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 11/11  14:00:00,38.2772027873,9.18884213395,0.00576075416856,0.0,21.8919046032,7.190695296,0.0,0.0
 11/11  15:00:00,39.1682275159,9.18884213395,0.896785482747,0.0,21.8919046032,7.190695296,0.0,0.0
 11/11  16:00:00,40.5769527793,9.18884213395,2.30551074614,0.0,21.8919046032,7.190695296,0.0,0.0
 11/11  17:00:00,40.4018429447,9.18884213395,2.13040091151,0.0,21.8919046032,7.190695296,0.0,0.0
 11/11  18:00:00,36.9814976818,9.18884213395,0.148364340365,0.0,14.5946030688,5.393021472,0.0,0.0
 11/11  19:00:00,31.5664913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/11  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/11  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/11  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/11  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/11  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/12  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/12  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/12  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/12  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/12  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/12  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/12  07:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/12  08:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/12  09:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,112.273797692,112.273797692
 11/12  10:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,37.9657858342,37.9657858342
 11/12  11:00:00,29.1764666748,9.18884213395,0.0,0.0,14.5946030688,5.393021472,0.228659406744,0.228659406744
 11/12  12:00:00,29.1764666748,9.18884213395,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 11/12  13:00:00,38.3203288321,9.18884213395,0.0488867989122,0.0,21.8919046032,7.190695296,0.0,0.0
 11/12  14:00:00,40.0200551312,9.18884213395,1.74861309809,0.0,21.8919046032,7.190695296,0.0,0.0
 11/12  15:00:00,42.1086035053,9.18884213395,3.83716147218,0.0,21.8919046032,7.190695296,0.0,0.0
 11/12  16:00:00,42.799033387,9.18884213395,4.52759135386,0.0,21.8919046032,7.190695296,0.0,0.0
 11/12  17:00:00,41.628448893,9.18884213395,3.35700685983,0.0,21.8919046032,7.190695296,0.0,0.0
 11/12  18:00:00,36.9322070806,9.18884213395,0.0990737391385,0.0,14.5946030688,5.393021472,0.0,0.0
 11/12  19:00:00,31.5664913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,0.65132459243,0.65132459243
 11/12  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/12  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/12  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/12  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/12  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/13  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/13  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/13  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/13  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/13  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/13  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/13  07:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,154.764655123,154.764655123
 11/13  08:00:00,20.0814913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,118.015477426,118.015477426
 11/13  09:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,83.5953503349,83.5953503349
 11/13  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,37.4559804101,37.4559804101
 11/13  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,5.27047258255,5.27047258255
 11/13  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/13  13:00:00,51.369221492,9.18884213395,1.25299024527,0.0,32.8378569048,8.089532208,0.0,0.0
 11/13  14:00:00,54.853052735,9.18884213395,4.73682148827,0.0,32.8378569048,8.089532208,0.0,0.0
 11/13  15:00:00,56.1048681975,9.18884213395,5.98863695079,0.0,32.8378569048,8.089532208,0.0,0.0
 11/13  16:00:00,56.5465967118,9.18884213395,6.43036546504,0.0,32.8378569048,8.089532208,0.0,0.0
 11/13  17:00:00,54.5271764858,9.18884213395,4.41094523905,0.0,32.8378569048,8.089532208,0.0,0.0
 11/13  18:00:00,58.5842502799,9.18884213395,0.811352366476,0.0,32.8378569048,8.089532208,0.0,0.0
 11/13  19:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 11/13  20:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 11/13  21:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,4.69287723919,4.69287723919
 11/13  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/13  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/13  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/14  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/14  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/14  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/14  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/14  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/14  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/14  07:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,127.605432278,127.605432278
 11/14  08:00:00,20.0814913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,93.1972945383,93.1972945383
 11/14  09:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,72.2062365005,72.2062365005
 11/14  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,40.8928112921,40.8928112921
 11/14  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,23.2689877476,23.2689877476
 11/14  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,3.07837222889,3.07837222889
 11/14  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/14  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/14  15:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/14  16:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/14  17:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/14  18:00:00,57.7728979134,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/14  19:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 11/14  20:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,1.77647728475,1.77647728475
 11/14  21:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,6.61064258097,6.61064258097
 11/14  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/14  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/14  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/15  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/15  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/15  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/15  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/15  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/15  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/15  07:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,50.2748637218,50.2748637218
 11/15  08:00:00,20.0814913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,38.2830312215,38.2830312215
 11/15  09:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,25.6572943082,25.6572943082
 11/15  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,3.14642987518,3.14642987518
 11/15  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.00434620775128,0.00434620775128
 11/15  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/15  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/15  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/15  15:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/15  16:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/15  17:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/15  18:00:00,57.7728979134,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/15  19:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 11/15  20:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 11/15  21:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 11/15  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/15  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/15  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/16  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/16  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/16  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/16  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/16  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/16  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/16  07:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,115.755930927,115.755930927
 11/16  08:00:00,21.995657983,9.18884213395,0.0,0.0,7.2973015344,3.595347648,98.0035164485,98.0035164485
 11/16  09:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,81.7556910858,81.7556910858
 11/16  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,58.7909663789,58.7909663789
 11/16  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,45.9992235085,45.9992235085
 11/16  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,30.8928452569,30.8928452569
 11/16  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,25.0057665117,25.0057665117
 11/16  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,20.7374008304,20.7374008304
 11/16  15:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,16.5586659856,16.5586659856
 11/16  16:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,17.3459932236,17.3459932236
 11/16  17:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,36.8836088442,36.8836088442
 11/16  18:00:00,59.6870645801,9.18884213395,0.0,0.0,32.8378569048,8.089532208,58.3528999368,58.3528999368
 11/16  19:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,71.7150797848,71.7150797848
 11/16  20:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,85.9812380677,85.9812380677
 11/16  21:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,97.4053705379,97.4053705379
 11/16  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/16  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/16  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/17  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/17  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/17  03:00:00,15.1188962565,0.011897048893,0.0,0.0,1.8243253836,1.797673824,0.342659547349,0.342659547349
 11/17  04:00:00,15.1602840837,0.053284876124,0.0,0.0,1.8243253836,1.797673824,1.51448437368,1.51448437368
 11/17  05:00:00,15.1683196781,0.0613204704987,0.0,0.0,1.8243253836,1.797673824,1.74960185236,1.74960185236
 11/17  06:00:00,15.2451947681,0.138195560515,0.0,0.0,1.8243253836,1.797673824,3.73982451068,3.73982451068
 11/17  07:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,224.004662815,224.004662815
 11/17  08:00:00,21.995657983,9.18884213395,0.0,0.0,7.2973015344,3.595347648,182.039069533,182.039069533
 11/17  09:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,151.286031917,151.286031917
 11/17  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,112.582078786,112.582078786
 11/17  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,91.9833306181,91.9833306181
 11/17  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,69.5755851381,69.5755851381
 11/17  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,53.5090853873,53.5090853873
 11/17  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,43.2770678281,43.2770678281
 11/17  15:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,32.7592477635,32.7592477635
 11/17  16:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,29.7097159005,29.7097159005
 11/17  17:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,37.9354888179,37.9354888179
 11/17  18:00:00,59.6870645801,9.18884213395,0.0,0.0,32.8378569048,8.089532208,57.0108057958,57.0108057958
 11/17  19:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,74.8425403386,74.8425403386
 11/17  20:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,87.5486933465,87.5486933465
 11/17  21:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,100.900902502,100.900902502
 11/17  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/17  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/17  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/18  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/18  02:00:00,14.6695515233,0.0119707716566,0.0,0.0,1.8243253836,1.348255368,0.344749196893,0.344749196893
 11/18  03:00:00,14.6954928852,0.0379121335892,0.0,0.0,1.8243253836,1.348255368,1.08043916787,1.08043916787
 11/18  04:00:00,14.7031232927,0.0455425410695,0.0,0.0,1.8243253836,1.348255368,1.29538235265,1.29538235265
 11/18  05:00:00,14.7327240261,0.0751432745471,0.0,0.0,1.8243253836,1.348255368,2.14191270144,2.14191270144
 11/18  06:00:00,14.7690260344,0.111445282792,0.0,0.0,1.8243253836,1.348255368,2.9959220478,2.9959220478
 11/18  07:00:00,23.8464228856,9.18884213395,0.0,0.0,1.8243253836,1.348255368,209.213915982,209.213915982
 11/18  08:00:00,17.4481703038,9.18884213395,0.0,0.0,3.6486507672,2.696510736,164.353653626,164.353653626
 11/18  09:00:00,24.6289789956,9.18884213395,0.0,0.0,10.9459523016,4.49418456,134.463113469,134.463113469
 11/18  10:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,95.0489313652,95.0489313652
 11/18  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,60.5763206904,60.5763206904
 11/18  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,28.2175718627,28.2175718627
 11/18  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,10.4193020198,10.4193020198
 11/18  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,1.35678652208,1.35678652208
 11/18  15:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0222953487584,0.0222953487584
 11/18  16:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.296966896406,0.296966896406
 11/18  17:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,5.38014950367,5.38014950367
 11/18  18:00:00,59.6870645801,9.18884213395,0.0,0.0,32.8378569048,8.089532208,20.8029205481,20.8029205481
 11/18  19:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,50.9596521528,50.9596521528
 11/18  20:00:00,36.1139789956,9.18884213395,0.0,0.0,10.9459523016,4.49418456,66.5147633552,66.5147633552
 11/18  21:00:00,36.1139789956,9.18884213395,0.0,0.0,10.9459523016,4.49418456,74.6169815084,74.6169815084
 11/18  22:00:00,27.0190036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,93.3348073874,93.3348073874
 11/18  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/18  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/19  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/19  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/19  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/19  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/19  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/19  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/19  07:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/19  08:00:00,5.12422591772,0.037478499453,0.0,0.0,1.8243253836,1.348255368,1.07166307873,1.07166307873
 11/19  09:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,184.770435684,184.770435684
 11/19  10:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,133.728555418,133.728555418
 11/19  11:00:00,29.1764666748,9.18884213395,0.0,0.0,14.5946030688,5.393021472,95.8502175277,95.8502175277
 11/19  12:00:00,29.1764666748,9.18884213395,0.0,0.0,14.5946030688,5.393021472,69.0613745349,69.0613745349
 11/19  13:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,36.7505623777,36.7505623777
 11/19  14:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,19.0881040157,19.0881040157
 11/19  15:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,5.44081775955,5.44081775955
 11/19  16:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,0.285178321285,0.285178321285
 11/19  17:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,1.24595946002,1.24595946002
 11/19  18:00:00,38.7473000081,9.18884213395,0.0,0.0,14.5946030688,5.393021472,32.2463348544,32.2463348544
 11/19  19:00:00,31.5664913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,59.3425542087,59.3425542087
 11/19  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/19  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/19  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/19  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/19  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/20  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/20  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/20  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/20  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/20  05:00:00,15.1333119788,0.0263127712436,0.0,0.0,1.8243253836,1.797673824,0.751702288437,0.751702288437
 11/20  06:00:00,15.1494888042,0.0424895965897,0.0,0.0,1.8243253836,1.797673824,1.2184569006,1.2184569006
 11/20  07:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,198.593877311,198.593877311
 11/20  08:00:00,21.995657983,9.18884213395,0.0,0.0,7.2973015344,3.595347648,154.34138686,154.34138686
 11/20  09:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,105.387769439,105.387769439
 11/20  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,48.5816626518,48.5816626518
 11/20  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,13.1442784395,13.1442784395
 11/20  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/20  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/20  14:00:00,50.2892535826,9.18884213395,0.173022335881,0.0,32.8378569048,8.089532208,0.0,0.0
 11/20  15:00:00,51.9824371753,9.18884213395,1.86620592859,0.0,32.8378569048,8.089532208,0.0,0.0
 11/20  16:00:00,54.2250819716,9.18884213395,4.10885072481,0.0,32.8378569048,8.089532208,0.0,0.0
 11/20  17:00:00,53.4706492037,9.18884213395,3.3544179569,0.0,32.8378569048,8.089532208,0.0,0.0
 11/20  18:00:00,60.1313771156,9.18884213395,0.444312535469,0.0,32.8378569048,8.089532208,0.0,0.0
 11/20  19:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 11/20  20:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 11/20  21:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 11/20  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/20  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/20  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/21  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/21  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/21  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/21  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/21  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/21  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/21  07:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,98.7758866166,98.7758866166
 11/21  08:00:00,21.995657983,9.18884213395,0.0,0.0,7.2973015344,3.595347648,83.3488273871,83.3488273871
 11/21  09:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,67.6143675609,67.6143675609
 11/21  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,43.0971397446,43.0971397446
 11/21  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,29.5489563029,29.5489563029
 11/21  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,11.6925912589,11.6925912589
 11/21  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,2.13455911085,2.13455911085
 11/21  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/21  15:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/21  16:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/21  17:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,1.64505765112,1.64505765112
 11/21  18:00:00,59.6870645801,9.18884213395,0.0,0.0,32.8378569048,8.089532208,19.1223763214,19.1223763214
 11/21  19:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,39.1411342306,39.1411342306
 11/21  20:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,57.3555563773,57.3555563773
 11/21  21:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,67.8900409809,67.8900409809
 11/21  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/21  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/21  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/22  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/22  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/22  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/22  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/22  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/22  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/22  07:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,169.470516956,169.470516956
 11/22  08:00:00,21.995657983,9.18884213395,0.0,0.0,7.2973015344,3.595347648,129.71539027,129.71539027
 11/22  09:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,110.688898368,110.688898368
 11/22  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,88.3366845002,88.3366845002
 11/22  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,82.7046986928,82.7046986928
 11/22  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,76.0290392115,76.0290392115
 11/22  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,77.4823381705,77.4823381705
 11/22  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,79.2094433051,79.2094433051
 11/22  15:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,78.6891396789,78.6891396789
 11/22  16:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,75.3664035264,75.3664035264
 11/22  17:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,77.622324205,77.622324205
 11/22  18:00:00,59.6870645801,9.18884213395,0.0,0.0,32.8378569048,8.089532208,82.327293368,82.327293368
 11/22  19:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,86.0626798292,86.0626798292
 11/22  20:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,93.6163529553,93.6163529553
 11/22  21:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,97.0872305383,97.0872305383
 11/22  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/22  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/22  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/23  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/23  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/23  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/23  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/23  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/23  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/23  07:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/23  08:00:00,5.11412710571,0.0273796874387,0.0,0.0,1.8243253836,1.348255368,0.782988326851,0.782988326851
 11/23  09:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,193.795814935,193.795814935
 11/23  10:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,152.980685689,152.980685689
 11/23  11:00:00,29.1764666748,9.18884213395,0.0,0.0,14.5946030688,5.393021472,127.825922909,127.825922909
 11/23  12:00:00,29.1764666748,9.18884213395,0.0,0.0,14.5946030688,5.393021472,116.821712098,116.821712098
 11/23  13:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,98.9896888613,98.9896888613
 11/23  14:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,91.0474210625,91.0474210625
 11/23  15:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,85.5445685556,85.5445685556
 11/23  16:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,84.8889692836,84.8889692836
 11/23  17:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,90.6712564,90.6712564
 11/23  18:00:00,38.7473000081,9.18884213395,0.0,0.0,14.5946030688,5.393021472,128.436806255,128.436806255
 11/23  19:00:00,31.5664913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,146.028377923,146.028377923
 11/23  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/23  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/23  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/23  23:00:00,14.6916924709,0.0341117192704,0.0,0.0,1.8243253836,1.348255368,0.972057842244,0.972057842244
 11/23  24:00:00,14.7302970003,0.0727162487134,0.0,0.0,1.8243253836,1.348255368,2.0706793727,2.0706793727
 11/24  01:00:00,15.2457920325,0.138792824896,0.0,0.0,1.8243253836,1.797673824,3.70408020304,3.70408020304
 11/24  02:00:00,15.3199509148,0.212951707196,0.0,0.0,1.8243253836,1.797673824,5.69079899605,5.69079899605
 11/24  03:00:00,15.3244294086,0.217430200974,0.0,0.0,1.8243253836,1.797673824,5.75260113373,5.75260113373
 11/24  04:00:00,15.4571602756,0.350161068047,0.0,0.0,1.8243253836,1.797673824,9.44752901696,9.44752901696
 11/24  05:00:00,15.5765961534,0.469596945823,0.0,0.0,1.8243253836,1.797673824,12.6274920597,12.6274920597
 11/24  06:00:00,15.8277175095,0.720718301897,0.0,0.0,1.8243253836,1.797673824,19.4146767205,19.4146767205
