Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 11/24  07:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,246.093910611,246.093910611
 11/24  08:00:00,21.995657983,9.18884213395,0.0,0.0,7.2973015344,3.595347648,213.319087786,213.319087786
 11/24  09:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,174.089324611,174.089324611
 11/24  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,126.184302229,126.184302229
 11/24  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,100.472770025,100.472770025
 11/24  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,76.4560175705,76.4560175705
 11/24  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,59.5569689455,59.5569689455
 11/24  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,48.300898115,48.300898115
 11/24  15:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,40.6791086495,40.6791086495
 11/24  16:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,31.4900337948,31.4900337948
 11/24  17:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,36.5236573505,36.5236573505
 11/24  18:00:00,59.6870645801,9.18884213395,0.0,0.0,32.8378569048,8.089532208,53.9757507111,53.9757507111
 11/24  19:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,73.4189367742,73.4189367742
 11/24  20:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,90.742254993,90.742254993
 11/24  21:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,101.831348146,101.831348146
 11/24  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/24  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/24  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/25  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/25  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/25  03:00:00,14.7118590987,0.0542783471365,0.0,0.0,1.8243253836,1.348255368,1.54776386599,1.54776386599
 11/25  04:00:00,14.7045585814,0.0469778298241,0.0,0.0,1.8243253836,1.348255368,1.33665925505,1.33665925505
 11/25  05:00:00,14.7297362768,0.0721555252114,0.0,0.0,1.8243253836,1.348255368,2.05656369419,2.05656369419
 11/25  06:00:00,14.8186366455,0.161055893937,0.0,0.0,1.8243253836,1.348255368,4.27189313684,4.27189313684
 11/25  07:00:00,23.8464228856,9.18884213395,0.0,0.0,1.8243253836,1.348255368,224.20493209,224.20493209
 11/25  08:00:00,17.4481703038,9.18884213395,0.0,0.0,3.6486507672,2.696510736,183.8644953,183.8644953
 11/25  09:00:00,24.6289789956,9.18884213395,0.0,0.0,10.9459523016,4.49418456,148.578638971,148.578638971
 11/25  10:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,101.234690857,101.234690857
 11/25  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,62.5540114525,62.5540114525
 11/25  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,23.9906080722,23.9906080722
 11/25  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,3.43501118465,3.43501118465
 11/25  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0148484473108,0.0148484473108
 11/25  15:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/25  16:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/25  17:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.231076181933,0.231076181933
 11/25  18:00:00,59.6870645801,9.18884213395,0.0,0.0,32.8378569048,8.089532208,7.85216244061,7.85216244061
 11/25  19:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,35.3186872694,35.3186872694
 11/25  20:00:00,36.1139789956,9.18884213395,0.0,0.0,10.9459523016,4.49418456,51.3130121645,51.3130121645
 11/25  21:00:00,36.1139789956,9.18884213395,0.0,0.0,10.9459523016,4.49418456,59.6767892872,59.6767892872
 11/25  22:00:00,27.0190036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,68.4720195871,68.4720195871
 11/25  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/25  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/26  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/26  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/26  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/26  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/26  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/26  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/26  07:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/26  08:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/26  09:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,111.465793263,111.465793263
 11/26  10:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,78.9898239106,78.9898239106
 11/26  11:00:00,29.1764666748,9.18884213395,0.0,0.0,14.5946030688,5.393021472,53.0520457213,53.0520457213
 11/26  12:00:00,29.1764666748,9.18884213395,0.0,0.0,14.5946030688,5.393021472,34.6940958018,34.6940958018
 11/26  13:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,13.9818142092,13.9818142092
 11/26  14:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,9.62291403436,9.62291403436
 11/26  15:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,6.87277724535,6.87277724535
 11/26  16:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,3.01868586556,3.01868586556
 11/26  17:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,4.77862008837,4.77862008837
 11/26  18:00:00,38.7473000081,9.18884213395,0.0,0.0,14.5946030688,5.393021472,26.1907509894,26.1907509894
 11/26  19:00:00,31.5664913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,37.5639678047,37.5639678047
 11/26  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/26  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/26  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/26  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/26  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/27  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/27  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/27  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/27  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/27  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/27  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/27  07:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,113.823354191,113.823354191
 11/27  08:00:00,23.9098246497,9.18884213395,0.0,0.0,7.2973015344,3.595347648,85.6818859795,85.6818859795
 11/27  09:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,68.916236989,68.916236989
 11/27  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,41.0625605044,41.0625605044
 11/27  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,29.1758225174,29.1758225174
 11/27  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,16.5671587999,16.5671587999
 11/27  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,13.8809522814,13.8809522814
 11/27  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,12.9563119143,12.9563119143
 11/27  15:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,11.4419745518,11.4419745518
 11/27  16:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,8.09308408371,8.09308408371
 11/27  17:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,11.7155814582,11.7155814582
 11/27  18:00:00,59.6870645801,9.18884213395,0.0,0.0,32.8378569048,8.089532208,18.3535657808,18.3535657808
 11/27  19:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,24.8510656394,24.8510656394
 11/27  20:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,31.4063563244,31.4063563244
 11/27  21:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,29.4289520526,29.4289520526
 11/27  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/27  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/27  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/28  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/28  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/28  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/28  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/28  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/28  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/28  07:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,68.1844755578,68.1844755578
 11/28  08:00:00,23.9098246497,9.18884213395,0.0,0.0,7.2973015344,3.595347648,47.3469473849,47.3469473849
 11/28  09:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,28.0172075012,28.0172075012
 11/28  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,2.35717946958,2.35717946958
 11/28  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/28  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/28  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/28  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/28  15:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/28  16:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/28  17:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0352906819818,0.0352906819818
 11/28  18:00:00,59.6870645801,9.18884213395,0.0,0.0,32.8378569048,8.089532208,6.26316814219,6.26316814219
 11/28  19:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,19.3306978838,19.3306978838
 11/28  20:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,35.5537726928,35.5537726928
 11/28  21:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,46.714368124,46.714368124
 11/28  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/28  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/28  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/29  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/29  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/29  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/29  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/29  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/29  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/29  07:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,157.167726841,157.167726841
 11/29  08:00:00,23.9098246497,9.18884213395,0.0,0.0,7.2973015344,3.595347648,124.148913099,124.148913099
 11/29  09:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,107.646597719,107.646597719
 11/29  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,88.2841389303,88.2841389303
 11/29  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,76.1788437831,76.1788437831
 11/29  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,60.6991092336,60.6991092336
 11/29  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,49.7667154481,49.7667154481
 11/29  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,39.8743806837,39.8743806837
 11/29  15:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,36.7421840564,36.7421840564
 11/29  16:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,35.1615956222,35.1615956222
 11/29  17:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,44.9788706845,44.9788706845
 11/29  18:00:00,59.6870645801,9.18884213395,0.0,0.0,32.8378569048,8.089532208,64.5123366608,64.5123366608
 11/29  19:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,81.8978377067,81.8978377067
 11/29  20:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,97.2801047344,97.2801047344
 11/29  21:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,106.694870978,106.694870978
 11/29  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/29  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/29  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/30  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/30  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/30  03:00:00,15.1509119955,0.04391278791,0.0,0.0,1.8243253836,1.797673824,1.25601644388,1.25601644388
 11/30  04:00:00,15.168405742,0.0614065344191,0.0,0.0,1.8243253836,1.797673824,1.74523050181,1.74523050181
 11/30  05:00:00,15.1698070999,0.0628078922842,0.0,0.0,1.8243253836,1.797673824,1.79169802507,1.79169802507
 11/30  06:00:00,15.2382024407,0.131203233055,0.0,0.0,1.8243253836,1.797673824,3.54761251218,3.54761251218
 11/30  07:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,215.73442174,215.73442174
 11/30  08:00:00,23.9098246497,9.18884213395,0.0,0.0,7.2973015344,3.595347648,171.112954246,171.112954246
 11/30  09:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,135.65841332,135.65841332
 11/30  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,94.4431888971,94.4431888971
 11/30  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,71.7890662584,71.7890662584
 11/30  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,43.6878426948,43.6878426948
 11/30  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,26.3704118547,26.3704118547
 11/30  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,15.2120210511,15.2120210511
 11/30  15:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,8.64430717814,8.64430717814
 11/30  16:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,7.95808384413,7.95808384413
 11/30  17:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,17.7796665974,17.7796665974
 11/30  18:00:00,59.6870645801,9.18884213395,0.0,0.0,32.8378569048,8.089532208,37.2948869841,37.2948869841
 11/30  19:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,57.0491098459,57.0491098459
 11/30  20:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,76.0696659874,76.0696659874
 11/30  21:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,85.6824172575,85.6824172575
 11/30  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/30  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/30  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/01  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/01  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/01  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/01  04:00:00,15.1374286103,0.0304294027254,0.0,0.0,1.8243253836,1.797673824,0.867197455267,0.867197455267
 12/01  05:00:00,15.1739488276,0.0669496199604,0.0,0.0,1.8243253836,1.797673824,1.90595867137,1.90595867137
 12/01  06:00:00,15.2346415256,0.127642317987,0.0,0.0,1.8243253836,1.797673824,3.41556293191,3.41556293191
 12/01  07:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,224.298647777,224.298647777
 12/01  08:00:00,23.9098246497,9.18884213395,0.0,0.0,7.2973015344,3.595347648,188.307011565,188.307011565
 12/01  09:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,150.761544392,150.761544392
 12/01  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,101.965033273,101.965033273
 12/01  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,72.4610512301,72.4610512301
 12/01  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,43.9258086895,43.9258086895
 12/01  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,32.3937185841,32.3937185841
 12/01  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,27.6607391985,27.6607391985
 12/01  15:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,31.5228380217,31.5228380217
 12/01  16:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,34.6179116566,34.6179116566
 12/01  17:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,45.5581244732,45.5581244732
 12/01  18:00:00,59.6870645801,9.18884213395,0.0,0.0,32.8378569048,8.089532208,61.7710951556,61.7710951556
 12/01  19:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,75.3963435423,75.3963435423
 12/01  20:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,88.235154766,88.235154766
 12/01  21:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,93.7662096748,93.7662096748
 12/01  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/01  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/01  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/02  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/02  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/02  03:00:00,14.6775987157,0.0200179640984,0.0,0.0,1.8243253836,1.348255368,0.572229205886,0.572229205886
 12/02  04:00:00,14.7011181021,0.0435373504615,0.0,0.0,1.8243253836,1.348255368,1.23969431112,1.23969431112
 12/02  05:00:00,14.7124957716,0.0549150200458,0.0,0.0,1.8243253836,1.348255368,1.56610593362,1.56610593362
 12/02  06:00:00,14.7767249423,0.119144190725,0.0,0.0,1.8243253836,1.348255368,3.22214344954,3.22214344954
 12/02  07:00:00,23.8464228856,9.18884213395,0.0,0.0,1.8243253836,1.348255368,213.996519999,213.996519999
 12/02  08:00:00,19.3623369705,9.18884213395,0.0,0.0,3.6486507672,2.696510736,174.714975057,174.714975057
 12/02  09:00:00,24.6289789956,9.18884213395,0.0,0.0,10.9459523016,4.49418456,146.9641169,146.9641169
 12/02  10:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,109.720725362,109.720725362
 12/02  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,82.668972782,82.668972782
 12/02  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,56.9953606568,56.9953606568
 12/02  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,37.3229462374,37.3229462374
 12/02  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,21.5859105354,21.5859105354
 12/02  15:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,12.9742508429,12.9742508429
 12/02  16:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,10.4626447433,10.4626447433
 12/02  17:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,17.2029122277,17.2029122277
 12/02  18:00:00,59.6870645801,9.18884213395,0.0,0.0,32.8378569048,8.089532208,41.8283808343,41.8283808343
 12/02  19:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,72.5077231602,72.5077231602
 12/02  20:00:00,36.1139789956,9.18884213395,0.0,0.0,10.9459523016,4.49418456,85.5920342901,85.5920342901
 12/02  21:00:00,36.1139789956,9.18884213395,0.0,0.0,10.9459523016,4.49418456,96.3743690222,96.3743690222
 12/02  22:00:00,27.0190036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,109.849258924,109.849258924
 12/02  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/02  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/03  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/03  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/03  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/03  04:00:00,14.6892746331,0.0316938815487,0.0,0.0,1.8243253836,1.348255368,0.903095850529,0.903095850529
 12/03  05:00:00,14.7294248477,0.0718440960793,0.0,0.0,1.8243253836,1.348255368,2.04620378597,2.04620378597
 12/03  06:00:00,14.8046390494,0.14705829779,0.0,0.0,1.8243253836,1.348255368,3.9040469573,3.9040469573
 12/03  07:00:00,14.8435553659,0.185974614321,0.0,0.0,1.8243253836,1.348255368,4.97563905706,4.97563905706
 12/03  08:00:00,7.12241763976,0.121503554823,0.0,0.0,1.8243253836,1.348255368,3.26880058505,3.26880058505
 12/03  09:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,189.502513304,189.502513304
 12/03  10:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,120.948057085,120.948057085
 12/03  11:00:00,29.1764666748,9.18884213395,0.0,0.0,14.5946030688,5.393021472,75.9114108558,75.9114108558
 12/03  12:00:00,29.1764666748,9.18884213395,0.0,0.0,14.5946030688,5.393021472,47.9030254645,47.9030254645
 12/03  13:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,19.4654278386,19.4654278386
 12/03  14:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,5.02679401766,5.02679401766
 12/03  15:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,0.358194534148,0.358194534148
 12/03  16:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,0.120867285485,0.120867285485
 12/03  17:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,3.9505481502,3.9505481502
 12/03  18:00:00,38.7473000081,9.18884213395,0.0,0.0,14.5946030688,5.393021472,37.9986348227,37.9986348227
 12/03  19:00:00,31.5664913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,66.6744883886,66.6744883886
 12/03  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/03  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/03  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/03  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/03  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/04  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/04  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/04  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/04  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/04  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/04  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/04  07:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,144.151296092,144.151296092
 12/04  08:00:00,23.9098246497,9.18884213395,0.0,0.0,7.2973015344,3.595347648,109.808474828,109.808474828
 12/04  09:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,84.7821089,84.7821089
 12/04  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,54.6072819511,54.6072819511
 12/04  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,38.817495105,38.817495105
 12/04  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,18.5529502315,18.5529502315
 12/04  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,9.7930100938,9.7930100938
 12/04  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,4.09041154165,4.09041154165
 12/04  15:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,2.51158758284,2.51158758284
 12/04  16:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,2.42024772222,2.42024772222
 12/04  17:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,11.6197754375,11.6197754375
 12/04  18:00:00,59.6870645801,9.18884213395,0.0,0.0,32.8378569048,8.089532208,38.3878062098,38.3878062098
 12/04  19:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,59.566184324,59.566184324
 12/04  20:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,76.8224735241,76.8224735241
 12/04  21:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,85.6740327698,85.6740327698
 12/04  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/04  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/04  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/05  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/05  02:00:00,15.1190637734,0.0120645657592,0.0,0.0,1.8243253836,1.797673824,0.346352444365,0.346352444365
 12/05  03:00:00,15.1464392181,0.0394400105324,0.0,0.0,1.8243253836,1.797673824,1.12194779031,1.12194779031
 12/05  04:00:00,15.1553111269,0.0483119193335,0.0,0.0,1.8243253836,1.797673824,1.37135913444,1.37135913444
 12/05  05:00:00,15.2497942295,0.14279502191,0.0,0.0,1.8243253836,1.797673824,3.86260072691,3.86260072691
 12/05  06:00:00,15.2783023687,0.171303161079,0.0,0.0,1.8243253836,1.797673824,4.54804904409,4.54804904409
 12/05  07:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,228.052287265,228.052287265
 12/05  08:00:00,23.9098246497,9.18884213395,0.0,0.0,7.2973015344,3.595347648,188.356645025,188.356645025
 12/05  09:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,151.975887994,151.975887994
 12/05  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,100.412452482,100.412452482
 12/05  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,67.6645734803,67.6645734803
 12/05  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,37.3409351231,37.3409351231
 12/05  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,18.539266668,18.539266668
 12/05  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,5.97160940541,5.97160940541
 12/05  15:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.884108465533,0.884108465533
 12/05  16:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/05  17:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,4.59241759317,4.59241759317
 12/05  18:00:00,59.6870645801,9.18884213395,0.0,0.0,32.8378569048,8.089532208,33.3208136331,33.3208136331
 12/05  19:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,58.579093778,58.579093778
 12/05  20:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,72.6119720311,72.6119720311
 12/05  21:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,84.4087571575,84.4087571575
 12/05  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/05  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/05  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/06  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/06  02:00:00,15.1282454955,0.0212462878709,0.0,0.0,1.8243253836,1.797673824,0.606747933104,0.606747933104
 12/06  03:00:00,15.1520966668,0.0450974592386,0.0,0.0,1.8243253836,1.797673824,1.28133039473,1.28133039473
 12/06  04:00:00,15.1813192681,0.0743200604579,0.0,0.0,1.8243253836,1.797673824,2.11677507592,2.11677507592
 12/06  05:00:00,15.2499438922,0.142944684554,0.0,0.0,1.8243253836,1.797673824,3.80924415179,3.80924415179
 12/06  06:00:00,15.3338544026,0.226855194994,0.0,0.0,1.8243253836,1.797673824,6.05140290016,6.05140290016
 12/06  07:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,233.908910382,233.908910382
 12/06  08:00:00,23.9098246497,9.18884213395,0.0,0.0,7.2973015344,3.595347648,191.548449127,191.548449127
 12/06  09:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,149.506817943,149.506817943
 12/06  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,92.6914769037,92.6914769037
 12/06  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,51.6807566953,51.6807566953
 12/06  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,14.9124542197,14.9124542197
 12/06  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.371648370664,0.371648370664
 12/06  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/06  15:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/06  16:00:00,50.1318201797,9.18884213395,0.0155889329533,0.0,32.8378569048,8.089532208,0.0,0.0
 12/06  17:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/06  18:00:00,59.6870645801,9.18884213395,0.0,0.0,32.8378569048,8.089532208,1.02228931778,1.02228931778
 12/06  19:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,16.0871587591,16.0871587591
 12/06  20:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,33.4543979788,33.4543979788
 12/06  21:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,56.6336074005,56.6336074005
 12/06  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/06  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/06  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/07  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/07  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/07  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/07  04:00:00,15.1471301227,0.0401309150906,0.0,0.0,1.8243253836,1.797673824,1.14840562253,1.14840562253
 12/07  05:00:00,15.160666009,0.0536668014471,0.0,0.0,1.8243253836,1.797673824,1.52547818311,1.52547818311
 12/07  06:00:00,15.1608921398,0.0538929322065,0.0,0.0,1.8243253836,1.797673824,1.53908250332,1.53908250332
 12/07  07:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,208.199098179,208.199098179
 12/07  08:00:00,23.9098246497,9.18884213395,0.0,0.0,7.2973015344,3.595347648,166.70801091,166.70801091
 12/07  09:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,137.027906235,137.027906235
 12/07  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,90.5593231291,90.5593231291
 12/07  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,60.1520078467,60.1520078467
 12/07  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,27.0261243677,27.0261243677
 12/07  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,3.85511597716,3.85511597716
 12/07  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/07  15:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/07  16:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/07  17:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/07  18:00:00,59.6870645801,9.18884213395,0.0,0.0,32.8378569048,8.089532208,6.21188757697,6.21188757697
 12/07  19:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,30.417053535,30.417053535
 12/07  20:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,57.5745420423,57.5745420423
 12/07  21:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,64.8703271321,64.8703271321
 12/07  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/07  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/07  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/08  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/08  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/08  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/08  04:00:00,15.11917719,0.0121779823703,0.0,0.0,1.8243253836,1.797673824,0.351004116878,0.351004116878
 12/08  05:00:00,15.1512464384,0.044247230826,0.0,0.0,1.8243253836,1.797673824,1.26202584836,1.26202584836
 12/08  06:00:00,15.1605389365,0.0535397288956,0.0,0.0,1.8243253836,1.797673824,1.52320717771,1.52320717771
 12/08  07:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,213.144110747,213.144110747
 12/08  08:00:00,25.8239913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,171.545356254,171.545356254
 12/08  09:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,135.493067763,135.493067763
 12/08  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,79.7157800042,79.7157800042
 12/08  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,45.2768609447,45.2768609447
 12/08  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,12.7989629718,12.7989629718
 12/08  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.127933162746,0.127933162746
 12/08  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/08  15:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/08  16:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/08  17:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.519254899354,0.519254899354
 12/08  18:00:00,59.6870645801,9.18884213395,0.0,0.0,32.8378569048,8.089532208,8.79298233314,8.79298233314
 12/08  19:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,22.2378408589,22.2378408589
 12/08  20:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,37.5327650852,37.5327650852
 12/08  21:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,46.1319266621,46.1319266621
 12/08  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/08  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/08  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/09  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/09  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/09  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/09  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/09  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/09  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/09  07:00:00,23.8464228856,9.18884213395,0.0,0.0,1.8243253836,1.348255368,149.514204049,149.514204049
 12/09  08:00:00,21.2765036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,131.046745581,131.046745581
 12/09  09:00:00,24.6289789956,9.18884213395,0.0,0.0,10.9459523016,4.49418456,122.591360657,122.591360657
 12/09  10:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,100.625867809,100.625867809
 12/09  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,77.8081561228,77.8081561228
 12/09  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,54.4937717991,54.4937717991
 12/09  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,44.0531872976,44.0531872976
 12/09  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,39.5457650756,39.5457650756
 12/09  15:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,43.9426793268,43.9426793268
 12/09  16:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,46.4437078878,46.4437078878
 12/09  17:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,54.6177305206,54.6177305206
 12/09  18:00:00,59.6870645801,9.18884213395,0.0,0.0,32.8378569048,8.089532208,71.8888085463,71.8888085463
 12/09  19:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,97.7804783351,97.7804783351
 12/09  20:00:00,36.1139789956,9.18884213395,0.0,0.0,10.9459523016,4.49418456,112.327022813,112.327022813
 12/09  21:00:00,36.1139789956,9.18884213395,0.0,0.0,10.9459523016,4.49418456,121.223421086,121.223421086
 12/09  22:00:00,27.0190036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,133.264969609,133.264969609
 12/09  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/09  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/10  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/10  02:00:00,14.6897928505,0.0322120989211,0.0,0.0,1.8243253836,1.348255368,0.918588579946,0.918588579946
 12/10  03:00:00,14.7133167387,0.0557359870904,0.0,0.0,1.8243253836,1.348255368,1.59010348335,1.59010348335
 12/10  04:00:00,14.790265737,0.13268498539,0.0,0.0,1.8243253836,1.348255368,3.59182960604,3.59182960604
 12/10  05:00:00,14.8431280724,0.185547320808,0.0,0.0,1.8243253836,1.348255368,4.93597611444,4.93597611444
 12/10  06:00:00,14.8720038002,0.214423048601,0.0,0.0,1.8243253836,1.348255368,5.73283381642,5.73283381642
 12/10  07:00:00,15.0435700312,0.385989279633,0.0,0.0,1.8243253836,1.348255368,10.4213324556,10.4213324556
 12/10  08:00:00,9.47862527366,0.563544522063,0.0,0.0,1.8243253836,1.348255368,15.2335926513,15.2335926513
 12/10  09:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,230.675108389,230.675108389
 12/10  10:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,174.803217361,174.803217361
 12/10  11:00:00,29.1764666748,9.18884213395,0.0,0.0,14.5946030688,5.393021472,132.870870323,132.870870323
 12/10  12:00:00,29.1764666748,9.18884213395,0.0,0.0,14.5946030688,5.393021472,100.641474134,100.641474134
 12/10  13:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,67.6551353925,67.6551353925
 12/10  14:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,52.0966228257,52.0966228257
 12/10  15:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,49.5120240838,49.5120240838
 12/10  16:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,52.6408855302,52.6408855302
 12/10  17:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,60.6244809743,60.6244809743
 12/10  18:00:00,38.7473000081,9.18884213395,0.0,0.0,14.5946030688,5.393021472,97.0773886068,97.0773886068
 12/10  19:00:00,31.5664913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,118.728761827,118.728761827
 12/10  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/10  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/10  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/10  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/10  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/11  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/11  02:00:00,15.126610024,0.0196108164202,0.0,0.0,1.8243253836,1.797673824,0.560739977908,0.560739977908
 12/11  03:00:00,15.1462518689,0.0392526613218,0.0,0.0,1.8243253836,1.797673824,1.11801580802,1.11801580802
 12/11  04:00:00,15.1421513664,0.0351521588082,0.0,0.0,1.8243253836,1.797673824,1.00282649464,1.00282649464
 12/11  05:00:00,15.1703648349,0.0633656273205,0.0,0.0,1.8243253836,1.797673824,1.80566029642,1.80566029642
 12/11  06:00:00,15.2079098109,0.100910603317,0.0,0.0,1.8243253836,1.797673824,2.70870825707,2.70870825707
 12/11  07:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,210.750009534,210.750009534
 12/11  08:00:00,25.8239913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,168.387910983,168.387910983
 12/11  09:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,144.8193444,144.8193444
 12/11  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,114.611545341,114.611545341
 12/11  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,98.668303233,98.668303233
 12/11  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,78.2086219954,78.2086219954
 12/11  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,64.8949955031,64.8949955031
 12/11  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,55.2405257616,55.2405257616
 12/11  15:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,45.2953117846,45.2953117846
 12/11  16:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,38.3006455684,38.3006455684
 12/11  17:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,50.1063802924,50.1063802924
 12/11  18:00:00,59.6870645801,9.18884213395,0.0,0.0,32.8378569048,8.089532208,72.2547450002,72.2547450002
 12/11  19:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,89.0463649543,89.0463649543
 12/11  20:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,105.651259336,105.651259336
 12/11  21:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,112.52546765,112.52546765
 12/11  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/11  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/11  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/12  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/12  02:00:00,15.1400488824,0.0330496747932,0.0,0.0,1.8243253836,1.797673824,0.941021683141,0.941021683141
 12/12  03:00:00,15.1837610216,0.0767618140427,0.0,0.0,1.8243253836,1.797673824,2.1842166245,2.1842166245
 12/12  04:00:00,15.2816717175,0.174672509891,0.0,0.0,1.8243253836,1.797673824,4.63256930153,4.63256930153
 12/12  05:00:00,15.3740241375,0.267024929859,0.0,0.0,1.8243253836,1.797673824,7.11232424989,7.11232424989
 12/12  06:00:00,15.4703686974,0.363369489834,0.0,0.0,1.8243253836,1.797673824,9.83718839628,9.83718839628
 12/12  07:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,246.457567683,246.457567683
 12/12  08:00:00,25.8239913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,217.213219129,217.213219129
 12/12  09:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,190.252591973,190.252591973
 12/12  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,151.036134145,151.036134145
 12/12  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,128.95302387,128.95302387
 12/12  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,113.104828325,113.104828325
 12/12  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,105.943113277,105.943113277
 12/12  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,98.9837356236,98.9837356236
 12/12  15:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,90.9272520086,90.9272520086
 12/12  16:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,82.6877735791,82.6877735791
 12/12  17:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,85.525370327,85.525370327
 12/12  18:00:00,59.6870645801,9.18884213395,0.0,0.0,32.8378569048,8.089532208,102.840917623,102.840917623
 12/12  19:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,120.377479619,120.377479619
 12/12  20:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,138.219718052,138.219718052
 12/12  21:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,149.294844043,149.294844043
 12/12  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/12  23:00:00,15.1207322489,0.0137330412926,0.0,0.0,1.8243253836,1.797673824,0.394276806267,0.394276806267
 12/12  24:00:00,15.1824673753,0.0754681676957,0.0,0.0,1.8243253836,1.797673824,2.14022795029,2.14022795029
 12/13  01:00:00,15.3137425242,0.206743316616,0.0,0.0,1.8243253836,1.797673824,5.49629843749,5.49629843749
 12/13  02:00:00,15.3342594391,0.227260231483,0.0,0.0,1.8243253836,1.797673824,6.08210358747,6.08210358747
 12/13  03:00:00,15.4347423832,0.327743175556,0.0,0.0,1.8243253836,1.797673824,8.77196406526,8.77196406526
 12/13  04:00:00,15.5355423374,0.428543129782,0.0,0.0,1.8243253836,1.797673824,11.7231629808,11.7231629808
 12/13  05:00:00,15.7540888496,0.647089641999,0.0,0.0,1.8243253836,1.797673824,17.3612491123,17.3612491123
 12/13  06:00:00,15.8378853045,0.73088609688,0.0,0.0,1.8243253836,1.797673824,19.7044860528,19.7044860528
 12/13  07:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,248.304285987,248.304285987
 12/13  08:00:00,25.8239913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,220.177106514,220.177106514
 12/13  09:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,186.691174976,186.691174976
 12/13  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,150.016061736,150.016061736
 12/13  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,122.33774285,122.33774285
 12/13  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,86.7429015112,86.7429015112
 12/13  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,66.2850921933,66.2850921933
 12/13  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,52.3658032066,52.3658032066
 12/13  15:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,40.7829132195,40.7829132195
 12/13  16:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,35.5810893593,35.5810893593
 12/13  17:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,46.1446979756,46.1446979756
 12/13  18:00:00,59.6870645801,9.18884213395,0.0,0.0,32.8378569048,8.089532208,66.9750696481,66.9750696481
 12/13  19:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,78.2584289653,78.2584289653
 12/13  20:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,88.9717658383,88.9717658383
 12/13  21:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,97.3953007599,97.3953007599
 12/13  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/13  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/13  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/14  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/14  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/14  03:00:00,15.1290287602,0.0220295526416,0.0,0.0,1.8243253836,1.797673824,0.630204968375,0.630204968375
 12/14  04:00:00,15.1525602879,0.0455610803308,0.0,0.0,1.8243253836,1.797673824,1.29592543534,1.29592543534
 12/14  05:00:00,15.2367545592,0.129755351631,0.0,0.0,1.8243253836,1.797673824,3.52803869696,3.52803869696
 12/14  06:00:00,15.2817165426,0.174717335003,0.0,0.0,1.8243253836,1.797673824,4.64166519546,4.64166519546
 12/14  07:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,232.317416134,232.317416134
 12/14  08:00:00,25.8239913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,194.259062608,194.259062608
 12/14  09:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,160.331981081,160.331981081
 12/14  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,108.776062286,108.776062286
