Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 12/14  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,74.6150800716,74.6150800716
 12/14  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,42.1511881081,42.1511881081
 12/14  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,16.0739726448,16.0739726448
 12/14  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,1.15475107239,1.15475107239
 12/14  15:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/14  16:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/14  17:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/14  18:00:00,59.6870645801,9.18884213395,0.0,0.0,32.8378569048,8.089532208,5.62508834723,5.62508834723
 12/14  19:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,20.6177582092,20.6177582092
 12/14  20:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,37.9155807544,37.9155807544
 12/14  21:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,45.2037197871,45.2037197871
 12/14  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/14  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/14  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/15  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/15  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/15  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/15  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/15  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/15  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/15  07:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,160.942237008,160.942237008
 12/15  08:00:00,25.8239913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,121.091680866,121.091680866
 12/15  09:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,96.9310197811,96.9310197811
 12/15  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,65.6900790792,65.6900790792
 12/15  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,52.6341802561,52.6341802561
 12/15  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,37.8168532789,37.8168532789
 12/15  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,20.9262024352,20.9262024352
 12/15  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,7.10752901005,7.10752901005
 12/15  15:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,1.48980482201,1.48980482201
 12/15  16:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.16445145395,0.16445145395
 12/15  17:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,7.13555689185,7.13555689185
 12/15  18:00:00,59.6870645801,9.18884213395,0.0,0.0,32.8378569048,8.089532208,28.6972890287,28.6972890287
 12/15  19:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,45.7014970582,45.7014970582
 12/15  20:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,61.6257334226,61.6257334226
 12/15  21:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,72.8841104055,72.8841104055
 12/15  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/15  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/15  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/16  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/16  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/16  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/16  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/16  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/16  06:00:00,14.6837223272,0.0261415755724,0.0,0.0,1.8243253836,1.348255368,0.745433402193,0.745433402193
 12/16  07:00:00,23.8464228856,9.18884213395,0.0,0.0,1.8243253836,1.348255368,195.974347413,195.974347413
 12/16  08:00:00,21.2765036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,162.802377502,162.802377502
 12/16  09:00:00,24.6289789956,9.18884213395,0.0,0.0,10.9459523016,4.49418456,147.970955214,147.970955214
 12/16  10:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,112.702325561,112.702325561
 12/16  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,85.1824058716,85.1824058716
 12/16  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,69.9616444934,69.9616444934
 12/16  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,61.900805685,61.900805685
 12/16  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,52.7346996143,52.7346996143
 12/16  15:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,44.335458161,44.335458161
 12/16  16:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,43.2095850662,43.2095850662
 12/16  17:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,52.7980828527,52.7980828527
 12/16  18:00:00,59.6870645801,9.18884213395,0.0,0.0,32.8378569048,8.089532208,70.8779243722,70.8779243722
 12/16  19:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,99.24561133,99.24561133
 12/16  20:00:00,36.1139789956,9.18884213395,0.0,0.0,10.9459523016,4.49418456,116.729045615,116.729045615
 12/16  21:00:00,36.1139789956,9.18884213395,0.0,0.0,10.9459523016,4.49418456,129.159677459,129.159677459
 12/16  22:00:00,27.0190036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,143.092274165,143.092274165
 12/16  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/16  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/17  01:00:00,14.6701341492,0.0125533976414,0.0,0.0,1.8243253836,1.348255368,0.360780720226,0.360780720226
 12/17  02:00:00,14.7134528226,0.0558720710099,0.0,0.0,1.8243253836,1.348255368,1.58598197881,1.58598197881
 12/17  03:00:00,14.7695195499,0.11193879826,0.0,0.0,1.8243253836,1.348255368,3.03983521783,3.03983521783
 12/17  04:00:00,14.8309292374,0.173348485793,0.0,0.0,1.8243253836,1.348255368,4.65262995835,4.65262995835
 12/17  05:00:00,14.8844959687,0.226915217146,0.0,0.0,1.8243253836,1.348255368,6.0053490047,6.0053490047
 12/17  06:00:00,14.8811680533,0.22358730168,0.0,0.0,1.8243253836,1.348255368,5.96986317633,5.96986317633
 12/17  07:00:00,15.0274497974,0.369869045817,0.0,0.0,1.8243253836,1.348255368,9.98183210454,9.98183210454
 12/17  08:00:00,9.44831031998,0.533229568377,0.0,0.0,1.8243253836,1.348255368,14.3835655002,14.3835655002
 12/17  09:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,232.867207158,232.867207158
 12/17  10:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,189.898500873,189.898500873
 12/17  11:00:00,29.1764666748,9.18884213395,0.0,0.0,14.5946030688,5.393021472,163.363935715,163.363935715
 12/17  12:00:00,29.1764666748,9.18884213395,0.0,0.0,14.5946030688,5.393021472,147.26924293,147.26924293
 12/17  13:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,121.1393348,121.1393348
 12/17  14:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,104.989506632,104.989506632
 12/17  15:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,97.938151285,97.938151285
 12/17  16:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,96.4031074316,96.4031074316
 12/17  17:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,101.500938687,101.500938687
 12/17  18:00:00,38.7473000081,9.18884213395,0.0,0.0,14.5946030688,5.393021472,139.576279926,139.576279926
 12/17  19:00:00,31.5664913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,158.144961837,158.144961837
 12/17  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/17  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/17  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/17  23:00:00,14.7156966747,0.0581159230528,0.0,0.0,1.8243253836,1.348255368,1.6542182733,1.6542182733
 12/17  24:00:00,14.7426805245,0.0850997728603,0.0,0.0,1.8243253836,1.348255368,2.32486052273,2.32486052273
 12/18  01:00:00,15.3006581489,0.193658941287,0.0,0.0,1.8243253836,1.797673824,5.17342996294,5.17342996294
 12/18  02:00:00,15.2972281462,0.190228938613,0.0,0.0,1.8243253836,1.797673824,5.03579010714,5.03579010714
 12/18  03:00:00,15.3698238353,0.262824627736,0.0,0.0,1.8243253836,1.797673824,6.9911866883,6.9911866883
 12/18  04:00:00,15.5488318266,0.441832618991,0.0,0.0,1.8243253836,1.797673824,11.9568797569,11.9568797569
 12/18  05:00:00,15.836263722,0.729264514424,0.0,0.0,1.8243253836,1.797673824,19.5854927864,19.5854927864
 12/18  06:00:00,15.9025653124,0.795566104793,0.0,0.0,1.8243253836,1.797673824,21.3867718863,21.3867718863
 12/18  07:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,248.73036625,248.73036625
 12/18  08:00:00,25.8239913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,224.776127388,224.776127388
 12/18  09:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,190.45425241,190.45425241
 12/18  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,150.893723906,150.893723906
 12/18  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,126.118921469,126.118921469
 12/18  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,100.911167848,100.911167848
 12/18  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,86.1509622749,86.1509622749
 12/18  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,72.0299423713,72.0299423713
 12/18  15:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,58.5481369998,58.5481369998
 12/18  16:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,45.6640710472,45.6640710472
 12/18  17:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,48.0949677678,48.0949677678
 12/18  18:00:00,59.6870645801,9.18884213395,0.0,0.0,32.8378569048,8.089532208,67.0016348204,67.0016348204
 12/18  19:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,84.7642508308,84.7642508308
 12/18  20:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,109.130456458,109.130456458
 12/18  21:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,127.25229958,127.25229958
 12/18  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/18  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/18  24:00:00,15.1324667136,0.0254675059777,0.0,0.0,1.8243253836,1.797673824,0.727309917293,0.727309917293
 12/19  01:00:00,15.1660121895,0.0590129818769,0.0,0.0,1.8243253836,1.797673824,1.67513588361,1.67513588361
 12/19  02:00:00,15.3316972398,0.224698032222,0.0,0.0,1.8243253836,1.797673824,6.00273889867,6.00273889867
 12/19  03:00:00,15.3253603284,0.218361120823,0.0,0.0,1.8243253836,1.797673824,5.8045310249,5.8045310249
 12/19  04:00:00,15.4504299488,0.343430741214,0.0,0.0,1.8243253836,1.797673824,9.21371996944,9.21371996944
 12/19  05:00:00,15.474873546,0.367874338405,0.0,0.0,1.8243253836,1.797673824,10.036743521,10.036743521
 12/19  06:00:00,15.8281970421,0.721197834513,0.0,0.0,1.8243253836,1.797673824,19.3990130407,19.3990130407
 12/19  07:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,245.457103355,245.457103355
 12/19  08:00:00,25.8239913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,207.663377452,207.663377452
 12/19  09:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,161.232140679,161.232140679
 12/19  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,102.648647522,102.648647522
 12/19  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,61.2481897149,61.2481897149
 12/19  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,25.440736073,25.440736073
 12/19  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,5.70741148416,5.70741148416
 12/19  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.00713312890027,0.00713312890027
 12/19  15:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/19  16:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/19  17:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/19  18:00:00,59.6870645801,9.18884213395,0.0,0.0,32.8378569048,8.089532208,3.03320854935,3.03320854935
 12/19  19:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,22.2876368677,22.2876368677
 12/19  20:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,39.3461463178,39.3461463178
 12/19  21:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,51.2633862759,51.2633862759
 12/19  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/19  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/19  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/20  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/20  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/20  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/20  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/20  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/20  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/20  07:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,150.058313145,150.058313145
 12/20  08:00:00,25.8239913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,122.754534775,122.754534775
 12/20  09:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,111.009208093,111.009208093
 12/20  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,84.203734447,84.203734447
 12/20  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,63.0208733396,63.0208733396
 12/20  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,35.6570713572,35.6570713572
 12/20  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,9.21596247387,9.21596247387
 12/20  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0133265322201,0.0133265322201
 12/20  15:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/20  16:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.103480890589,0.103480890589
 12/20  17:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,6.59829350449,6.59829350449
 12/20  18:00:00,59.6870645801,9.18884213395,0.0,0.0,32.8378569048,8.089532208,20.9310781708,20.9310781708
 12/20  19:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,35.2210629742,35.2210629742
 12/20  20:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,46.3852918755,46.3852918755
 12/20  21:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,51.242198653,51.242198653
 12/20  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/20  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/20  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/21  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/21  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/21  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/21  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/21  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/21  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/21  07:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,101.743756285,101.743756285
 12/21  08:00:00,25.8239913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,70.6217976203,70.6217976203
 12/21  09:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,53.9185334221,53.9185334221
 12/21  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,29.1862315444,29.1862315444
 12/21  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,16.250846151,16.250846151
 12/21  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,5.87643187435,5.87643187435
 12/21  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,4.09047679219,4.09047679219
 12/21  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.865373518493,0.865373518493
 12/21  15:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0992849085803,0.0992849085803
 12/21  16:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,5.97732923912e-05,5.97732923912e-05
 12/21  17:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.416623574365,0.416623574365
 12/21  18:00:00,59.6870645801,9.18884213395,0.0,0.0,32.8378569048,8.089532208,8.64367082306,8.64367082306
 12/21  19:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,20.9884655062,20.9884655062
 12/21  20:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,28.8366454833,28.8366454833
 12/21  21:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,31.2720410549,31.2720410549
 12/21  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/21  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/21  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/22  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/22  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/22  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/22  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/22  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/22  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/22  07:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,124.075559557,124.075559557
 12/22  08:00:00,27.738157983,9.18884213395,0.0,0.0,7.2973015344,3.595347648,97.7459079267,97.7459079267
 12/22  09:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,85.926796005,85.926796005
 12/22  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,62.8959166076,62.8959166076
 12/22  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,49.0017594395,49.0017594395
 12/22  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,19.6968801542,19.6968801542
 12/22  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,2.70251053945,2.70251053945
 12/22  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,1.38017387555,1.38017387555
 12/22  15:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,3.19834799675,3.19834799675
 12/22  16:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,1.7749221122,1.7749221122
 12/22  17:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,4.59303544823,4.59303544823
 12/22  18:00:00,59.6870645801,9.18884213395,0.0,0.0,32.8378569048,8.089532208,11.7729600357,11.7729600357
 12/22  19:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,19.1832405301,19.1832405301
 12/22  20:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,32.1288440545,32.1288440545
 12/22  21:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,43.7291649263,43.7291649263
 12/22  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/22  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/22  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/23  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/23  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/23  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/23  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/23  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/23  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/23  07:00:00,23.8464228856,9.18884213395,0.0,0.0,1.8243253836,1.348255368,132.677993264,132.677993264
 12/23  08:00:00,23.1906703038,9.18884213395,0.0,0.0,3.6486507672,2.696510736,104.273300625,104.273300625
 12/23  09:00:00,24.6289789956,9.18884213395,0.0,0.0,10.9459523016,4.49418456,92.0910338621,92.0910338621
 12/23  10:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,71.1259038326,71.1259038326
 12/23  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,54.4967565038,54.4967565038
 12/23  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,40.448139717,40.448139717
 12/23  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,33.3735098063,33.3735098063
 12/23  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,26.5851715541,26.5851715541
 12/23  15:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,17.0265846265,17.0265846265
 12/23  16:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,8.16107305151,8.16107305151
 12/23  17:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,5.28831823331,5.28831823331
 12/23  18:00:00,59.6870645801,9.18884213395,0.0,0.0,32.8378569048,8.089532208,11.3916448016,11.3916448016
 12/23  19:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,29.4220321381,29.4220321381
 12/23  20:00:00,36.1139789956,9.18884213395,0.0,0.0,10.9459523016,4.49418456,35.5351919564,35.5351919564
 12/23  21:00:00,36.1139789956,9.18884213395,0.0,0.0,10.9459523016,4.49418456,38.1818382667,38.1818382667
 12/23  22:00:00,27.0190036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,44.1867611053,44.1867611053
 12/23  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/23  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/24  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/24  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/24  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/24  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/24  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/24  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/24  07:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/24  08:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/24  09:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,81.5230864542,81.5230864542
 12/24  10:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,55.6688858472,55.6688858472
 12/24  11:00:00,29.1764666748,9.18884213395,0.0,0.0,14.5946030688,5.393021472,40.2806640565,40.2806640565
 12/24  12:00:00,29.1764666748,9.18884213395,0.0,0.0,14.5946030688,5.393021472,33.2271584349,33.2271584349
 12/24  13:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,17.8675017701,17.8675017701
 12/24  14:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,13.0686419859,13.0686419859
 12/24  15:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,6.50758150082,6.50758150082
 12/24  16:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,5.23320327241,5.23320327241
 12/24  17:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,8.23391519823,8.23391519823
 12/24  18:00:00,38.7473000081,9.18884213395,0.0,0.0,14.5946030688,5.393021472,27.4182206784,27.4182206784
 12/24  19:00:00,31.5664913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,46.1560732892,46.1560732892
 12/24  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/24  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/24  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/24  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/24  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/25  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/25  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/25  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/25  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/25  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/25  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/25  07:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/25  08:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/25  09:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,151.830336743,151.830336743
 12/25  10:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,103.50563832,103.50563832
 12/25  11:00:00,29.1764666748,9.18884213395,0.0,0.0,14.5946030688,5.393021472,73.3484073004,73.3484073004
 12/25  12:00:00,29.1764666748,9.18884213395,0.0,0.0,14.5946030688,5.393021472,55.6323262106,55.6323262106
 12/25  13:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,33.0775288623,33.0775288623
 12/25  14:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,21.0015877087,21.0015877087
 12/25  15:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,14.5740171577,14.5740171577
 12/25  16:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,14.2549808882,14.2549808882
 12/25  17:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,22.2074470791,22.2074470791
 12/25  18:00:00,38.7473000081,9.18884213395,0.0,0.0,14.5946030688,5.393021472,58.9086283409,58.9086283409
 12/25  19:00:00,31.5664913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,83.539396294,83.539396294
 12/25  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/25  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/25  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/25  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/25  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/26  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/26  02:00:00,15.1363237484,0.0293245408229,0.0,0.0,1.8243253836,1.797673824,0.836197038241,0.836197038241
 12/26  03:00:00,15.159960822,0.052961614367,0.0,0.0,1.8243253836,1.797673824,1.51394088151,1.51394088151
 12/26  04:00:00,15.2010786809,0.0940794733077,0.0,0.0,1.8243253836,1.797673824,2.59288865504,2.59288865504
 12/26  05:00:00,15.2561561493,0.149156941679,0.0,0.0,1.8243253836,1.797673824,3.98514060573,3.98514060573
 12/26  06:00:00,15.2800285515,0.173029343924,0.0,0.0,1.8243253836,1.797673824,4.6365157119,4.6365157119
 12/26  07:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,225.745010774,225.745010774
 12/26  08:00:00,27.738157983,9.18884213395,0.0,0.0,7.2973015344,3.595347648,187.21105583,187.21105583
 12/26  09:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,148.443345934,148.443345934
 12/26  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,98.2906367985,98.2906367985
 12/26  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,67.6330043489,67.6330043489
 12/26  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,35.7348668022,35.7348668022
 12/26  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,11.6864106828,11.6864106828
 12/26  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.55188090072,0.55188090072
 12/26  15:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/26  16:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/26  17:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.0567435291258,0.0567435291258
 12/26  18:00:00,59.6870645801,9.18884213395,0.0,0.0,32.8378569048,8.089532208,13.3161883819,13.3161883819
 12/26  19:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,38.2944070687,38.2944070687
 12/26  20:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,61.3835538184,61.3835538184
 12/26  21:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,71.1643580972,71.1643580972
 12/26  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/26  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/26  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/27  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/27  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/27  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/27  04:00:00,15.1366469132,0.0296477055881,0.0,0.0,1.8243253836,1.797673824,0.845725054312,0.845725054312
 12/27  05:00:00,15.1727937984,0.0657945908272,0.0,0.0,1.8243253836,1.797673824,1.87863523067,1.87863523067
 12/27  06:00:00,15.1803652343,0.0733660266648,0.0,0.0,1.8243253836,1.797673824,2.03285434533,2.03285434533
 12/27  07:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,214.470948331,214.470948331
 12/27  08:00:00,27.738157983,9.18884213395,0.0,0.0,7.2973015344,3.595347648,173.509563838,173.509563838
 12/27  09:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,142.634941801,142.634941801
 12/27  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,98.7711538228,98.7711538228
 12/27  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,73.3967499075,73.3967499075
 12/27  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,51.929780484,51.929780484
 12/27  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,39.6955897789,39.6955897789
 12/27  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,26.4176497922,26.4176497922
 12/27  15:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,14.1699003587,14.1699003587
 12/27  16:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,10.4697087798,10.4697087798
 12/27  17:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,12.9585408322,12.9585408322
 12/27  18:00:00,59.6870645801,9.18884213395,0.0,0.0,32.8378569048,8.089532208,27.3927714894,27.3927714894
 12/27  19:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,41.7213405914,41.7213405914
 12/27  20:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,49.5692103395,49.5692103395
 12/27  21:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,52.2470558995,52.2470558995
 12/27  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/27  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/27  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/28  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/28  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/28  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/28  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/28  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/28  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/28  07:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,87.0661825549,87.0661825549
 12/28  08:00:00,27.738157983,9.18884213395,0.0,0.0,7.2973015344,3.595347648,58.9589968354,58.9589968354
 12/28  09:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,41.404230851,41.404230851
 12/28  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,18.2677264254,18.2677264254
 12/28  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,7.68533127037,7.68533127037
 12/28  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.762903978777,0.762903978777
 12/28  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,0.033628228227,0.033628228227
 12/28  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,4.69241799704,4.69241799704
 12/28  15:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,23.0513537924,23.0513537924
 12/28  16:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,24.9055919227,24.9055919227
 12/28  17:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,30.7502945463,30.7502945463
 12/28  18:00:00,59.6870645801,9.18884213395,0.0,0.0,32.8378569048,8.089532208,50.8356325127,50.8356325127
 12/28  19:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,66.7035760095,66.7035760095
 12/28  20:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,82.4801647408,82.4801647408
 12/28  21:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,92.7534376022,92.7534376022
 12/28  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/28  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/28  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/29  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/29  02:00:00,15.1190772411,0.0120780335453,0.0,0.0,1.8243253836,1.797673824,0.347514423099,0.347514423099
 12/29  03:00:00,15.1617297166,0.0547305090453,0.0,0.0,1.8243253836,1.797673824,1.55490089082,1.55490089082
 12/29  04:00:00,15.1696101534,0.0626109458393,0.0,0.0,1.8243253836,1.797673824,1.78568048459,1.78568048459
 12/29  05:00:00,15.2560688811,0.149069673509,0.0,0.0,1.8243253836,1.797673824,4.03024666575,4.03024666575
 12/29  06:00:00,15.3373857316,0.230386523994,0.0,0.0,1.8243253836,1.797673824,6.09462780177,6.09462780177
 12/29  07:00:00,24.2958413416,9.18884213395,0.0,0.0,1.8243253836,1.797673824,236.084350735,236.084350735
 12/29  08:00:00,27.738157983,9.18884213395,0.0,0.0,7.2973015344,3.595347648,200.623514707,200.623514707
 12/29  09:00:00,33.723954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,165.891474579,165.891474579
 12/29  10:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,119.89333943,119.89333943
 12/29  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,91.597208193,91.597208193
 12/29  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,63.269927103,63.269927103
 12/29  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,42.7114422775,42.7114422775
 12/29  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,29.0253416342,29.0253416342
 12/29  15:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,20.450269101,20.450269101
 12/29  16:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,18.1850110042,18.1850110042
 12/29  17:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,26.0301553892,26.0301553892
 12/29  18:00:00,57.7728979134,9.18884213395,0.0,0.0,32.8378569048,8.089532208,43.7793505833,43.7793505833
 12/29  19:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,63.7535359797,63.7535359797
 12/29  20:00:00,49.7564420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,82.5791734704,82.5791734704
 12/29  21:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,94.3657638474,94.3657638474
 12/29  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/29  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/29  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/30  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/30  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/30  03:00:00,14.7025407123,0.0449599606978,0.0,0.0,1.8243253836,1.348255368,1.28703160116,1.28703160116
 12/30  04:00:00,14.7239606228,0.0663798712402,0.0,0.0,1.8243253836,1.348255368,1.88680481037,1.88680481037
 12/30  05:00:00,14.7909717886,0.133391036961,0.0,0.0,1.8243253836,1.348255368,3.58881677729,3.58881677729
 12/30  06:00:00,14.8464070964,0.188826344805,0.0,0.0,1.8243253836,1.348255368,5.03697509249,5.03697509249
 12/30  07:00:00,23.8464228856,9.18884213395,0.0,0.0,1.8243253836,1.348255368,219.858991926,219.858991926
 12/30  08:00:00,23.1906703038,9.18884213395,0.0,0.0,3.6486507672,2.696510736,173.365876538,173.365876538
 12/30  09:00:00,24.6289789956,9.18884213395,0.0,0.0,10.9459523016,4.49418456,148.383220631,148.383220631
 12/30  10:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,120.31540034,120.31540034
 12/30  11:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,104.346558856,104.346558856
 12/30  12:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,90.6289327946,90.6289327946
 12/30  13:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,83.9427664595,83.9427664595
 12/30  14:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,75.6811695589,75.6811695589
 12/30  15:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,69.7479292221,69.7479292221
 12/30  16:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,66.2011797113,66.2011797113
 12/30  17:00:00,50.1162312468,9.18884213395,0.0,0.0,32.8378569048,8.089532208,64.2909280868,64.2909280868
 12/30  18:00:00,57.7728979134,9.18884213395,0.0,0.0,32.8378569048,8.089532208,71.6117541017,71.6117541017
 12/30  19:00:00,45.208954354,9.18884213395,0.0,0.0,18.243253836,6.291858384,90.1951023888,90.1951023888
 12/30  20:00:00,36.1139789956,9.18884213395,0.0,0.0,10.9459523016,4.49418456,95.6952345011,95.6952345011
 12/30  21:00:00,36.1139789956,9.18884213395,0.0,0.0,10.9459523016,4.49418456,97.5048039728,97.5048039728
 12/30  22:00:00,27.0190036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,106.018757303,106.018757303
 12/30  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/30  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/31  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/31  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/31  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/31  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/31  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/31  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/31  07:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/31  08:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/31  09:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,148.409779705,148.409779705
 12/31  10:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,109.320186144,109.320186144
 12/31  11:00:00,29.1764666748,9.18884213395,0.0,0.0,14.5946030688,5.393021472,81.5485672797,81.5485672797
 12/31  12:00:00,29.1764666748,9.18884213395,0.0,0.0,14.5946030688,5.393021472,64.3135300303,64.3135300303
 12/31  13:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,44.0898384274,44.0898384274
 12/31  14:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,36.6170056649,36.6170056649
 12/31  15:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,33.0002921912,33.0002921912
 12/31  16:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,29.6076759889,29.6076759889
 12/31  17:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,31.3652136351,31.3652136351
 12/31  18:00:00,36.8331333414,9.18884213395,0.0,0.0,14.5946030688,5.393021472,56.972663876,56.972663876
 12/31  19:00:00,31.5664913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,71.8599644449,71.8599644449
 12/31  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/31  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/31  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/31  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/31  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/01  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/01  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/01  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/01  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/01  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/01  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/01  07:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/01  08:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/01  09:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,142.066053209,142.066053209
 01/01  10:00:00,15.5340036372,9.18884213395,0.0,0.0,3.6486507672,2.696510736,108.03604876,108.03604876
 01/01  11:00:00,29.1764666748,9.18884213395,0.0,0.0,14.5946030688,5.393021472,86.1702085418,86.1702085418
 01/01  12:00:00,29.1764666748,9.18884213395,0.0,0.0,14.5946030688,5.393021472,65.9320709146,65.9320709146
 01/01  13:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,50.0035487903,50.0035487903
 01/01  14:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,45.8932742512,45.8932742512
 01/01  15:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,40.4432375305,40.4432375305
 01/01  16:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,41.7690964899,41.7690964899
 01/01  17:00:00,38.2714420332,9.18884213395,0.0,0.0,21.8919046032,7.190695296,43.4667362568,43.4667362568
 01/01  18:00:00,36.8331333414,9.18884213395,0.0,0.0,14.5946030688,5.393021472,64.4522486383,64.4522486383
 01/01  19:00:00,31.5664913164,9.18884213395,0.0,0.0,7.2973015344,3.595347648,75.2836692982,75.2836692982
 01/01  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/01  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/01  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/01  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/01  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
